Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.19,4.73
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,24.23,15.27
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,35.3,25.39
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,48.85,37.64
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,62.58,49.94
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,75.09,61.02
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,87.57,71.93
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,171.5,146.03
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,249.28,213.04
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,254.15,216.17
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,258.88,219.29
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,271.92,229.75
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,284.83,240.04
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,342.44,289.05
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,415.55,349.65
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,417.49,349.79
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,418.94,349.86
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,466.89,390.2
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,526.27,438.63
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,476.15,397.17
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,441.54,368.27
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,303.37,253.65
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,178.1,147.03
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,233.81,194.98
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,278.4,232.65
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,188.84,157.16
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,102.49,83.37
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,83.38,67.13
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,64.56,50.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,58.78,46.03
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,53.0,41.08
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,46.34,35.31
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,39.69,29.48
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,33.05,23.65
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,26.41,17.72
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,19.35,11.31
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.3,5.35
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.0,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.66,1.93
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,17.59,9.55
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,25.54,16.83
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,34.38,24.84
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,43.24,32.78
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,51.67,40.24
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,60.11,47.61
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,117.72,97.85
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,178.29,149.06
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,266.31,223.29
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,357.14,297.06
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,255.02,211.68
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,159.97,131.06
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,148.12,121.31
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,136.9,111.75
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,154.23,126.02
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,171.53,140.02
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,121.01,97.79
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,73.53,57.71
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,77.98,61.48
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,82.47,65.18
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,111.62,89.84
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,141.17,114.55
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,180.66,147.45
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,227.09,185.35
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,248.61,203.44
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,266.61,218.35
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,202.06,165.21
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,140.0,114.07
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,126.95,103.55
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,114.28,93.08
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,100.03,81.16
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,85.94,69.21
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,71.15,56.6
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,56.55,43.88
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,42.18,31.12
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,28.14,19.52
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,16.74,7.34
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,18.43,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,46.99,31.31
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,86.94,69.71
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,126.15,105.47
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,159.13,135.05
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,205.79,175.56
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,235.62,200.88
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,265.56,225.72
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,287.13,242.36
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,292.22,245.19
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,311.15,259.65
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,329.79,273.63
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,303.01,249.67
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,276.27,225.97
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,338.56,276.86
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,416.38,338.34
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,447.31,362.04
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,476.9,384.61
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,702.39,564.08
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,877.84,691.52
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,854.18,673.02
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,827.15,653.95
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,793.82,630.33
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,757.65,604.6
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,716.85,573.97
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,673.62,539.63
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,624.82,501.06
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,576.65,461.91
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,521.94,416.65
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,466.53,369.47
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,407.45,318.24
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,349.2,266.39
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,288.39,211.69
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,229.6,158.47
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,170.06,107.26
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,115.66,64.63
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,62.88,32.55
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,30.75,21.51
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,21.8,11.39
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,145.96,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,351.54,270.46
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,446.96,378.61
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,548.81,468.54
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,620.83,528.6
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,694.2,586.32
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,749.76,628.38
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,796.33,661.93
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,837.57,689.46
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,876.62,714.58
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,905.34,732.11
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,930.95,747.19
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,947.78,756.26
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,960.97,762.84
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,966.36,764.98
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,967.9,764.62
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,960.96,757.11
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,950.15,747.17
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,934.15,735.17
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,914.42,720.72
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,887.17,700.24
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,856.57,677.51
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,821.06,652.52
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,782.61,625.31
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,738.67,592.78
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,692.47,556.15
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,642.23,517.5
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,590.43,476.43
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,533.32,429.05
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,475.89,380.0
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,415.99,327.83
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,356.15,274.27
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,293.58,217.25
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,233.57,162.36
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,172.83,109.61
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,117.19,65.45
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,63.75,32.68
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,30.66,21.67
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,21.72,11.77
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,104.64,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,272.22,208.78
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,365.92,311.11
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,467.62,402.93
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,541.18,466.23
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,616.97,528.3
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,674.14,573.47
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,731.02,616.75
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,767.35,641.95
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,807.82,669.71
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,839.0,691.04
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,867.37,710.08
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,886.8,721.1
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,902.92,729.74
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,910.14,732.44
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,913.78,732.78
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,770.38,624.44
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,601.53,489.38
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,647.34,525.56
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,675.3,546.5
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,762.22,613.98
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,818.37,653.42
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,579.08,470.47
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,324.34,263.46
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,316.14,257.62
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,307.36,250.28
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,436.6,357.07
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,516.18,419.26
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,370.08,300.67
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,243.93,198.22
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,217.36,176.6
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,191.68,155.15
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,160.85,128.97
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,134.48,106.45
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,108.19,84.26
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,83.49,63.61
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,60.1,44.76
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,40.56,30.25
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,25.47,14.91
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,65.91,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,192.2,143.59
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,279.52,234.22
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,375.36,320.4
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,443.99,380.26
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,515.43,440.04
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,299.46,258.85
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,37.03,26.87
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,48.56,36.96
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,60.11,46.82
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,55.23,42.47
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,50.36,38.17
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.36,55.21
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,91.32,72.85
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,94.98,75.82
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.65,78.82
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,107.59,86.11
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,116.52,93.37
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,142.76,115.28
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,169.15,137.14
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,125.32,100.41
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,83.38,65.15
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,47.75,35.15
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,35.34,24.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,22.94,14.06
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,20.29,11.81
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,102.47,82.2
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,186.13,152.15
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,166.55,135.66
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,145.46,118.11
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,126.2,102.01
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,107.66,86.44
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,88.28,70.26
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,69.97,54.81
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,52.7,39.68
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,36.11,26.31
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,21.91,12.26
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.03,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,114.95,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,294.39,219.78
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,389.18,322.98
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,491.84,413.66
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,565.47,475.34
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,635.49,531.35
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,498.28,420.52
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,312.74,263.58
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,582.72,487.31
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,838.75,676.72
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,868.71,691.73
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,886.81,699.99
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,906.69,709.93
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,923.28,717.48
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,930.83,721.03
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,934.68,722.23
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,931.29,717.6
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,924.11,710.54
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,910.27,699.29
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,892.74,685.72
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,869.06,668.36
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,841.83,648.65
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,808.89,625.89
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,772.92,600.93
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,731.06,571.6
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,686.7,538.53
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,637.06,500.81
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,585.79,460.81
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,530.88,416.14
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,475.29,369.64
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,416.38,319.25
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,357.99,268.0
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,295.9,213.18
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,236.49,160.33
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,175.99,108.95
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,120.18,65.15
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,66.5,32.05
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,29.46,20.08
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,21.99,12.28
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,14.36,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,103.9,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,270.17,201.56
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,365.79,303.25
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,469.14,393.52
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,541.77,453.73
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,616.51,512.48
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,507.2,425.43
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,374.01,314.03
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,599.42,498.85
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,824.04,665.75
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,855.68,685.27
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,884.47,704.13
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,638.28,516.91
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,335.64,270.67
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,319.02,256.87
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,302.68,242.46
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,257.67,205.44
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,201.86,159.73
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,168.36,132.61
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,136.26,106.45
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,147.5,115.38
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,158.69,124.19
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,316.19,252.46
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,445.57,353.7
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,499.51,395.64
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,541.37,427.26
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,429.67,339.48
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,333.25,263.17
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,426.51,335.88
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,475.3,368.43
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,416.19,317.96
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,357.93,267.56
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,297.66,214.83
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,239.18,163.21
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,179.15,112.91
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,124.26,70.11
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,68.73,34.55
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,30.35,20.81
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,27.21,16.68
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,22.61,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,112.9,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,289.85,220.71
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,386.58,329.2
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,491.25,426.12
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,569.55,495.33
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,644.39,558.85
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,703.07,607.47
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,761.1,654.08
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,807.43,689.05
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,851.81,721.72
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,883.23,743.43
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,911.68,762.6
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,930.38,774.08
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,936.52,775.95
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,943.69,780.04
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,947.17,781.45
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,942.99,777.21
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,935.05,770.32
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,920.89,758.88
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,903.07,744.83
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,877.79,723.86
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,849.21,700.56
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,669.73,557.33
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,480.23,398.63
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,489.52,407.74
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,493.17,411.3
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,391.44,326.44
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,294.33,244.85
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,233.28,193.63
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,183.95,152.07
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,147.74,121.77
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,117.83,96.74
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,104.03,85.04
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,90.36,73.32
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,75.56,60.58
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,60.94,47.79
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,46.94,35.33
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.22,24.23
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,21.16,12.4
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,120.91,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,307.21,236.62
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,404.05,345.24
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,508.75,440.03
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,584.92,505.81
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,656.78,565.06
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,716.08,611.13
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,774.63,654.74
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,819.5,686.3
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,862.25,715.44
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,893.91,734.88
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,922.56,751.69
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,942.31,762.15
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,949.43,763.49
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,956.2,765.68
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,959.25,765.26
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,954.31,758.48
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,945.59,749.32
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,930.93,737.52
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,912.61,723.36
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,887.09,703.0
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,858.24,680.51
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,823.87,655.42
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,786.62,628.3
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,743.19,596.06
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,697.63,560.04
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,650.93,523.75
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,599.07,482.62
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,543.45,437.39
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,487.25,390.24
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,426.99,338.84
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,367.58,286.49
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,305.9,230.88
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,246.85,177.01
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,186.21,123.82
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,128.26,76.26
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,74.7,40.58
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,34.55,25.64
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,29.33,19.69
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,25.51,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,55.77,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,166.87,126.28
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,227.56,192.44
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,291.71,251.15
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,327.98,283.92
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,379.63,327.65
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,441.32,377.83
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,488.21,414.69
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,473.95,400.18
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,473.48,396.57
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,537.88,447.64
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,620.84,510.59
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,779.53,629.22
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,925.1,728.93
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,932.94,729.27
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,937.12,729.03
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,933.36,724.33
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,925.9,717.39
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,712.39,564.47
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,479.54,384.36
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,411.51,331.6
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,333.72,269.1
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,412.87,333.96
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,483.57,389.63
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,372.28,301.07
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,271.44,219.77
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,282.05,229.29
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,296.65,241.13
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,309.02,250.77
