Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,319.06,257.4
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,354.82,282.31
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,360.7,278.73
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,300.18,224.4
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,240.38,170.71
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,181.29,119.51
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,127.3,75.69
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,75.06,40.78
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,34.37,25.08
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,25.59,16.31
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,16.53,0.0
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,127.33,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,321.3,245.09
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,416.34,351.15
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,512.32,436.82
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,587.31,499.02
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,663.96,558.81
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,721.4,600.13
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,778.11,638.64
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,822.52,666.47
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,864.82,691.61
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,886.47,701.08
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,913.83,714.33
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,932.81,721.89
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,948.33,727.01
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,955.46,729.15
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,958.83,728.93
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,955.48,723.01
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,948.28,714.77
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,933.56,703.88
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,915.1,690.75
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,890.49,673.68
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,862.43,654.45
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,828.16,631.07
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,790.9,605.68
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,748.53,577.31
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,703.74,545.62
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,654.05,507.72
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,602.7,467.77
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,547.35,424.29
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,491.42,379.04
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,431.8,328.97
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,372.01,277.54
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,310.26,223.98
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,250.66,171.66
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,189.37,120.31
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,132.66,75.34
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,77.44,39.22
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,32.83,23.32
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,25.01,15.67
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,17.0,0.57
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,120.91,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,307.48,232.26
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,403.25,336.03
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,507.41,427.12
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,574.29,482.94
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,650.7,543.23
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,709.18,587.08
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,766.99,628.81
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,811.13,657.8
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,853.18,684.45
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,884.61,704.77
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,913.07,722.8
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,923.1,727.58
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,938.74,736.59
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,946.5,740.84
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,950.57,742.69
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,946.92,738.23
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,939.51,731.37
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,925.69,721.26
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,908.2,708.75
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,883.87,691.51
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,856.14,671.94
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,822.43,647.85
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,785.79,621.63
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,743.75,591.55
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,699.37,557.95
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,650.72,519.65
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,600.48,479.24
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,546.83,435.12
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,490.41,387.69
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,430.47,336.54
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,371.19,284.54
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,309.87,229.55
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,250.95,176.33
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,190.4,124.15
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,134.54,78.85
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,78.05,40.6
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,33.39,24.04
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,25.48,16.26
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,17.33,2.34
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,92.6,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,245.46,184.35
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,340.42,282.62
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,443.36,373.05
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,522.83,439.27
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,605.04,503.83
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,624.46,518.66
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,640.72,530.51
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,653.47,538.28
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,656.13,537.97
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,772.03,623.81
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,875.11,696.72
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,770.2,616.78
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,630.13,506.86
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,458.99,370.99
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,288.57,230.82
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,407.31,326.96
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,506.6,404.71
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,471.07,375.62
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,436.24,347.5
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,410.21,326.2
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,371.99,295.51
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,410.23,326.37
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,432.26,344.25
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,578.96,463.28
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,680.27,543.29
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,531.79,425.17
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,399.3,318.74
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,361.37,288.46
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,324.4,258.25
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,357.42,281.58
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,361.54,277.44
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,301.0,223.45
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,244.18,172.53
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,185.62,122.25
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,132.08,78.97
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,80.53,44.12
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,37.53,27.26
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,28.44,18.55
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,19.05,4.41
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,142.35,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,344.38,263.33
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,441.75,370.56
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,546.12,462.14
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,621.97,524.7
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,699.68,584.98
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,748.91,621.48
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,804.56,661.37
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,847.92,689.29
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,889.21,714.76
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,918.38,731.42
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,944.43,745.48
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,962.77,752.39
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,977.46,756.61
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,983.74,757.79
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,986.08,756.37
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,980.12,747.96
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,970.18,737.05
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,954.63,724.48
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,935.26,709.53
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,909.3,689.0
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,879.82,666.31
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,845.58,643.04
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,808.22,617.65
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,764.42,586.59
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,718.27,552.99
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,667.76,517.22
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,615.52,478.86
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,559.18,435.08
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,502.29,389.32
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,441.64,338.98
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,381.45,287.47
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,318.03,232.02
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,257.31,178.19
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,195.5,124.99
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,138.05,78.44
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,82.2,41.07
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,34.48,24.54
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,26.22,16.72
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,18.77,5.4
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.45,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.31,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.75,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.63,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.51,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.39,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,5.27,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,33.06,23.11
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,61.0,47.01
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,69.01,53.7
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,77.17,60.49
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,132.46,106.9
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,189.96,154.0
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,162.53,130.97
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,136.51,109.19
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,213.48,173.02
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,308.48,249.51
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,637.99,518.25
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,897.73,711.6
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,880.75,699.53
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,859.78,686.67
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,827.4,664.18
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,791.98,639.22
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,750.14,609.28
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,705.97,575.8
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,656.67,537.27
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,605.85,496.35
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,548.74,448.22
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,490.34,397.92
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,282.04,228.5
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,109.78,88.31
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,203.22,159.91
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,250.08,185.59
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,192.61,134.72
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,140.49,91.17
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,90.54,56.18
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,48.3,37.79
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,34.61,24.75
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,22.05,8.85
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,12.73,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,131.82,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,321.39,247.36
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,416.95,347.59
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,519.49,435.91
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,592.5,495.8
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,667.12,554.09
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,723.95,596.47
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,780.04,636.87
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,821.2,665.15
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,860.06,691.28
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,890.97,711.31
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,909.84,722.67
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,926.82,732.82
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,940.23,740.53
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,947.95,745.18
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,951.97,747.47
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,946.89,742.25
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,938.08,734.68
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,923.82,724.82
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,905.94,712.57
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,881.3,694.34
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,853.41,673.91
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,820.35,651.35
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,784.4,626.51
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,742.54,597.05
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,698.47,564.18
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,653.22,528.6
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,602.63,488.05
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,517.64,419.36
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,440.52,355.86
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,358.91,288.59
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,293.72,234.68
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,250.0,196.3
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,206.36,157.76
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,165.12,121.86
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,123.93,87.12
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,84.17,56.98
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,48.75,38.28
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,33.98,24.31
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,20.37,8.58
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,109.62,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,282.88,220.85
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,378.95,320.9
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,483.01,413.22
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,559.05,476.32
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,637.52,538.01
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,697.46,583.01
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,751.27,621.53
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,797.45,653.38
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,841.65,682.96
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,874.98,703.06
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,905.46,720.73
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,927.61,732.76
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,946.33,742.39
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,955.31,745.29
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,960.55,745.83
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,951.7,736.88
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,948.22,732.0
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,935.21,721.4
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,918.51,708.53
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,895.21,690.7
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,868.43,670.73
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,835.31,646.43
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,799.21,620.13
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,758.32,590.03
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,714.94,557.0
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,665.64,519.38
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,617.09,481.45
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,562.03,438.35
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,506.03,393.24
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,445.32,343.5
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,385.23,292.59
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,323.59,239.32
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,264.09,186.79
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,202.48,133.85
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,145.37,87.03
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,87.27,46.37
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,39.52,29.79
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,28.14,19.09
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,20.59,9.34
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,110.32,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,233.13,179.98
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,324.94,273.27
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,427.34,365.01
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,504.82,432.22
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,584.74,497.76
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,568.53,483.94
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,550.07,466.68
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,598.2,504.5
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,646.37,541.19
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,503.25,421.22
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,336.84,279.41
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,385.06,317.86
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,415.85,341.47
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,302.76,247.38
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,196.48,157.83
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,200.93,160.82
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,205.4,163.71
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,337.66,272.64
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,468.87,377.62
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,508.26,409.72
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,557.17,448.79
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,591.18,477.29
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,630.02,508.65
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,609.1,491.3
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,584.66,471.19
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,391.04,315.83
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,210.46,167.61
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,342.35,276.34
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,434.96,347.78
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,404.23,319.59
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,367.2,285.05
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,308.14,232.63
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,252.36,182.88
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,195.41,133.8
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,143.7,91.49
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,93.67,56.11
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,51.44,39.61
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,34.54,24.19
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,23.58,11.81
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,110.54,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,232.69,182.25
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,324.17,274.39
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,425.14,364.01
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,506.17,433.39
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,589.8,500.65
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,452.0,384.76
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,257.13,217.47
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,284.74,240.05
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,328.97,274.53
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,331.3,274.45
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,349.39,286.87
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,315.77,257.16
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,282.34,228.01
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,291.13,234.38
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,299.85,240.42
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,316.96,253.16
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,333.67,265.43
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,269.17,214.7
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,196.61,156.42
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,209.63,167.13
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,222.38,177.3
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,221.11,176.4
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,219.8,175.53
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,235.25,188.08
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,258.51,206.72
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,337.89,272.52
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,404.16,326.03
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,321.28,259.06
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,249.52,201.0
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,251.88,202.89
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,243.87,195.21
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,262.08,203.91
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,252.69,186.18
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,197.01,137.99
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,144.2,94.51
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,94.81,59.27
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,54.46,38.0
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,38.27,27.72
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,25.87,14.22
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,132.14,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,275.0,212.35
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,371.36,309.16
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,476.05,402.53
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,556.77,471.39
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,640.44,539.96
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,700.79,589.06
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,755.41,632.56
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,801.96,669.01
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,846.56,703.53
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,878.91,727.93
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,908.35,750.05
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,925.44,761.26
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,938.92,769.8
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,947.19,775.23
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,951.78,778.03
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,783.08,646.68
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,600.77,494.91
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,773.98,639.38
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,910.84,745.73
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,887.01,725.35
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,859.81,703.08
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,676.39,556.66
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,487.12,398.96
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,417.65,341.8
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,344.16,280.97
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,509.71,420.57
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,615.59,506.57
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,561.66,459.99
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,507.04,412.25
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,448.11,360.72
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,389.62,308.14
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,329.75,252.66
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,270.51,197.11
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,209.16,141.9
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,151.88,92.99
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,95.17,51.32
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,44.0,26.94
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,30.03,20.87
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,21.29,11.25
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
