Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,154.26,66.01
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,305.95,244.93
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,401.38,330.78
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,503.93,417.02
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,313.3,262.69
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,59.98,45.43
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,106.15,84.7
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,153.8,124.17
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,186.79,150.86
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,236.54,190.54
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,292.65,235.55
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,349.14,280.03
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,533.77,427.0
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,702.37,555.89
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,855.45,671.64
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,980.81,761.1
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,977.54,757.41
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,970.43,751.88
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,957.57,743.22
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,940.97,732.0
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,917.23,714.8
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,890.07,695.11
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,857.34,672.23
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,821.57,647.01
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,779.77,617.14
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,739.84,588.0
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,690.03,548.95
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,638.6,507.88
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,582.09,461.93
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,525.3,414.69
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,465.46,364.33
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,406.22,313.17
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,341.82,256.66
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,282.08,203.58
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,221.5,150.78
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,165.28,103.68
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,110.43,63.76
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,63.89,39.13
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,42.32,31.1
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.6,23.65
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.47,4.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,187.4,93.02
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,378.6,309.12
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,466.38,391.15
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,569.73,478.04
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,644.38,538.36
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,720.4,597.17
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,779.07,641.92
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,836.82,684.87
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,881.34,717.31
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,914.44,740.8
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,947.66,761.77
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,977.77,780.17
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,996.79,790.38
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,1012.08,797.98
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,1021.45,802.99
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,1026.82,805.34
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,1023.54,800.51
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1016.18,793.05
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1001.99,781.82
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,983.85,767.99
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,959.2,750.03
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,930.87,729.57
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,896.95,704.87
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,859.77,677.85
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,816.58,646.69
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,770.71,613.43
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,719.56,573.61
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,666.5,531.14
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,609.6,484.98
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,551.61,436.78
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,490.32,384.9
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,428.6,331.4
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,364.04,274.05
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,301.0,217.13
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,236.28,160.1
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,175.19,108.08
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,114.79,63.15
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,61.32,35.06
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,34.6,25.2
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,29.14,19.78
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,19.24,7.56
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,195.0,109.14
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,385.29,324.64
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,479.93,415.31
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,580.13,503.55
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,657.26,568.91
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,736.03,632.81
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,793.41,676.21
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,841.35,710.64
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,886.05,741.8
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,928.51,770.52
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,960.3,790.66
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,988.87,808.18
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,1008.11,819.06
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,1023.55,827.24
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,1031.09,829.37
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,1034.57,828.76
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,1030.55,823.34
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1022.39,815.19
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1008.23,803.69
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,990.06,789.5
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,964.88,769.72
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,936.0,747.44
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,901.64,722.29
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,863.95,694.71
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,820.5,662.79
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,774.35,628.7
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,724.21,589.67
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,671.96,547.32
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,614.5,500.02
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,556.04,450.59
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,494.76,397.25
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,433.35,342.34
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,367.58,282.74
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,303.96,224.01
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,238.74,164.99
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,176.89,110.99
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,116.11,64.43
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,61.68,35.13
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,36.84,27.68
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,28.21,19.38
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,18.74,8.1
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,197.88,119.04
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,399.78,331.63
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,492.73,414.85
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,591.23,495.11
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,664.43,551.43
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,738.82,605.62
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,796.32,645.91
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,852.73,684.13
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,888.91,706.27
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,931.14,732.38
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,962.91,753.42
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,991.45,772.29
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,1012.09,784.38
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,1028.95,794.03
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,1037.43,798.3
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,1041.84,800.1
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,1035.11,793.82
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1024.25,785.06
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1011.04,775.14
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,993.81,762.69
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,970.36,745.41
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,943.04,725.7
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,908.56,701.37
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,870.74,674.82
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,828.31,645.52
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,782.95,614.0
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,732.08,576.67
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,679.14,536.08
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,619.31,489.2
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,559.19,440.78
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,497.45,389.9
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,434.95,336.76
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,370.15,279.95
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,306.8,223.22
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,241.34,165.41
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,179.4,112.32
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,118.73,66.53
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,64.53,37.35
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,36.16,27.01
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,30.76,21.64
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.47,9.92
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,10.91,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,185.42,117.79
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,367.26,306.99
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,459.04,391.4
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,557.25,475.17
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,628.57,531.98
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,695.57,582.55
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,754.56,626.89
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,812.69,669.25
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,857.18,700.3
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,899.33,730.1
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,932.65,750.7
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,962.89,768.81
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,983.17,780.07
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,999.79,788.82
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,999.65,786.84
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,1005.53,789.44
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,922.58,727.54
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,812.91,645.3
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,904.28,712.86
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,965.3,755.16
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,870.24,686.33
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,757.63,602.17
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,816.31,648.42
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,845.96,669.75
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,803.33,637.76
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,758.21,604.36
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,712.95,570.27
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,661.6,530.74
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,602.65,483.26
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,543.89,434.76
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,483.64,384.38
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,423.78,332.76
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,358.8,275.33
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,297.32,219.88
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,234.69,164.42
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,176.04,114.04
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,118.39,70.16
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,67.92,41.91
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,43.18,33.33
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,35.93,26.26
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.53,12.74
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,81.34,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,239.46,160.47
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,381.74,321.96
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,474.52,409.79
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,567.17,492.07
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,642.35,555.24
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,718.9,616.92
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,777.88,662.67
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,835.93,706.41
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,883.84,741.35
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,920.49,766.99
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,952.86,788.3
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,982.11,807.03
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,1004.18,820.2
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,1022.6,830.67
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,1031.72,835.59
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,1036.78,837.69
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,1033.8,832.69
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1026.69,824.89
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1013.04,813.53
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,995.35,799.41
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,971.24,780.96
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,943.33,759.84
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,909.26,734.0
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,871.81,705.69
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,829.11,673.44
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,783.54,638.95
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,733.0,599.07
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,680.32,555.71
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,621.5,506.52
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,562.2,455.84
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,500.47,402.6
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,438.04,347.28
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,372.98,287.99
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,309.15,228.85
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,243.85,169.57
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,181.82,115.16
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,120.22,67.36
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,64.29,36.27
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,37.94,28.76
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,32.45,23.34
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,20.78,11.04
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,12.73,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,63.55,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,221.37,154.58
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,360.79,304.5
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,454.21,389.72
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,553.9,474.69
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,633.6,538.64
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,709.9,596.89
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,769.13,640.91
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,827.42,682.99
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,875.05,715.04
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,920.53,744.87
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,953.49,766.48
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,973.62,778.96
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,995.28,791.63
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,1013.32,801.69
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,1022.29,806.02
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,1027.29,807.75
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,1023.26,801.71
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1015.2,793.07
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1001.8,783.12
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,984.48,770.58
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,961.06,752.38
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,933.9,731.69
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,900.04,707.05
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,862.92,680.12
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,820.6,648.41
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,775.41,614.6
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,725.09,575.97
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,672.8,534.38
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,616.02,487.54
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,558.19,438.96
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,496.56,387.67
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,434.37,334.49
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,370.01,277.73
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,306.91,221.1
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,242.13,164.7
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,180.77,112.59
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,120.13,66.79
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,65.71,37.13
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,36.25,26.8
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,31.3,21.97
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,22.01,12.1
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.82,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,143.34,100.86
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,249.46,209.49
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,310.57,266.96
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,374.99,324.96
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,424.83,367.77
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,475.05,409.22
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,582.95,498.68
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,706.67,595.99
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,706.08,592.46
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,693.51,579.74
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,735.03,609.9
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,782.3,643.58
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,780.44,639.25
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,782.2,637.21
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,927.16,746.75
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,1043.06,830.35
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,1038.4,824.49
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1029.57,816.51
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1015.91,806.14
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,998.2,793.02
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,974.67,774.61
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,947.23,753.51
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,912.96,728.37
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,875.29,700.75
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,832.74,669.67
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,787.17,636.14
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,736.47,597.29
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,683.57,554.42
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,626.88,507.72
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,568.56,458.41
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,505.93,404.75
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,443.01,349.2
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,377.93,289.89
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,313.58,230.19
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,247.68,170.22
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,184.46,114.56
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,118.53,63.11
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,60.57,31.16
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,32.88,24.02
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,28.51,19.73
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,20.59,11.36
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,12.73,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,229.61,169.1
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,419.3,352.23
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,507.46,431.24
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,600.61,508.22
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,670.29,562.25
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,741.0,614.07
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,788.75,647.49
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,843.11,684.87
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,885.71,712.8
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,925.92,738.67
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,957.12,758.4
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,985.06,775.77
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,1004.08,786.81
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,1019.31,795.32
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,1027.09,798.31
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,1030.8,798.68
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,1024.04,791.94
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,1013.15,782.6
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,999.79,772.85
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,982.46,760.49
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,958.65,742.26
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,931.08,721.56
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,897.11,697.47
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,859.85,671.06
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,818.18,641.42
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,773.65,609.57
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,722.95,571.57
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,670.23,530.12
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,613.33,484.7
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,555.5,437.34
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,494.63,386.47
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,433.67,334.18
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,368.54,276.8
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,305.33,219.99
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,241.08,163.35
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,179.91,110.96
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,118.94,64.66
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,63.44,34.16
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,36.67,27.11
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,32.08,22.67
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,20.96,11.68
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,12.25,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,223.17,166.82
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,401.71,334.56
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,490.72,412.71
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,584.65,489.17
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,655.57,543.7
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,727.61,596.44
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,784.45,637.79
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,840.28,677.39
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,875.28,700.05
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,916.49,726.91
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,948.62,745.9
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,977.62,762.52
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,997.48,771.6
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,1013.6,778.19
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,1022.2,780.8
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,1026.81,780.91
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,1024.12,776.3
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1017.33,769.19
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1003.45,759.4
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,985.6,747.14
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,961.19,729.17
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,933.09,708.86
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,899.53,684.57
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,862.64,658.08
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,819.95,627.88
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,774.56,595.69
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,724.82,560.13
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,673.01,521.08
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,616.51,477.48
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,558.95,431.78
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,497.76,382.07
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,436.42,330.7
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,370.89,274.32
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,307.8,218.91
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,243.43,163.74
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,182.22,112.37
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,121.94,67.35
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,64.63,35.26
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,37.17,27.27
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,31.84,22.17
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,22.62,13.02
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,13.07,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,232.53,174.69
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,418.68,346.06
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,508.36,424.17
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,602.75,500.24
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,673.69,553.85
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,745.57,605.2
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,802.36,644.2
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,858.0,681.12
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,893.31,702.69
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,934.84,728.39
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,967.13,748.73
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,996.14,766.76
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,1016.06,776.96
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,1032.19,784.63
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,1039.89,786.09
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,1043.52,784.97
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,1037.12,777.28
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1026.61,767.12
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1012.6,756.56
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,994.61,743.68
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,969.27,724.85
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,940.29,703.77
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,905.39,679.87
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,867.26,653.79
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,823.6,624.03
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,777.38,592.33
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,726.65,556.58
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,673.98,517.65
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,617.24,473.83
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,559.55,428.14
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,498.38,379.0
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,436.54,327.84
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,371.75,272.58
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,308.75,217.85
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,244.91,163.78
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,184.41,113.61
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,121.08,66.4
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,66.89,36.81
