Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,92.72,38.56
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,203.03,159.62
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,316.48,258.46
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,450.58,370.29
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,532.17,437.06
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,617.58,503.33
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,701.15,565.88
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,783.42,625.69
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,838.13,664.13
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,891.37,701.06
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,927.98,725.82
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,971.46,755.45
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,1001.72,775.46
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,1028.56,793.14
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,1048.56,804.51
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,1064.68,813.28
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,1072.27,817.03
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,1075.69,818.09
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,1073.14,813.88
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,1066.33,806.94
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,1050.5,795.02
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1030.55,780.45
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1006.3,763.33
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,978.04,743.53
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,942.64,718.54
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,903.74,691.12
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,859.46,660.05
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,812.06,626.62
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,760.3,589.62
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,706.26,547.86
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,646.74,501.03
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,586.21,452.26
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,523.57,401.29
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,460.46,348.3
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,394.39,290.91
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,328.94,232.96
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,262.54,175.06
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,194.36,117.48
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,129.89,69.02
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,69.89,37.27
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,42.72,31.9
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,39.26,28.92
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,33.33,23.44
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,25.02,15.49
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,162.32,88.41
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,331.15,267.45
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,427.69,352.63
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,528.21,436.06
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,607.63,497.61
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,689.74,558.08
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,754.72,603.42
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,819.53,647.15
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,872.75,681.83
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,915.14,708.35
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,954.67,731.71
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,991.23,752.75
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,1020.28,769.01
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,1045.79,782.85
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,1062.35,789.26
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,1074.83,793.12
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,1080.76,793.5
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,1082.51,791.44
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,1075.42,784.6
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,1064.14,775.39
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,1048.4,765.04
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,1028.63,752.27
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1002.16,733.87
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,971.99,713.22
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,935.96,690.16
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,896.64,664.85
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,788.95,592.21
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,677.84,511.8
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,701.24,531.94
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,698.45,531.42
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,640.38,487.84
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,581.19,442.37
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,518.81,392.81
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,454.74,340.33
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,355.62,263.39
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,281.02,207.42
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,250.71,174.8
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,196.63,121.46
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,134.52,75.32
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,72.93,41.38
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,47.01,35.75
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,43.07,32.28
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,35.86,25.69
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,28.42,18.46
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,14.03,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,109.08,64.36
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,214.45,172.81
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,288.03,237.84
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,367.58,304.78
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,432.21,356.55
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,499.06,407.63
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,558.88,451.74
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,620.19,495.39
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,751.76,587.9
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,876.18,670.23
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,918.29,694.03
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,957.78,716.58
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,988.88,734.72
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,1016.63,750.71
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,1023.84,753.46
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,1037.97,761.04
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,1045.15,764.79
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,1048.37,766.14
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,1043.58,762.46
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,1034.8,756.34
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,1020.01,747.4
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,1001.36,736.04
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,975.29,718.83
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,945.73,699.28
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,911.4,677.13
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,873.95,652.76
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,829.06,623.38
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,781.95,592.13
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,705.02,535.53
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,628.38,478.13
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,599.49,457.03
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,561.72,427.66
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,501.38,380.23
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,439.18,329.97
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,376.32,277.29
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,315.49,225.24
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,253.4,172.89
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,194.83,124.75
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,137.66,82.77
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,86.71,55.4
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,62.48,49.05
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,54.11,41.77
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,43.53,32.24
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,32.6,21.97
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,16.48,2.18
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,10.54,1.53
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,21.13,11.92
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,35.29,24.3
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,50.37,37.35
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,66.23,50.85
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,81.99,64.01
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,364.82,305.14
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,652.71,534.66
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,510.08,416.14
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,335.05,270.49
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,222.94,178.83
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,109.03,84.05
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,117.38,90.7
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,125.74,97.25
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,136.97,105.94
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,148.19,114.56
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,153.67,118.59
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,159.13,122.6
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,175.02,134.91
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,190.79,147.04
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,192.63,148.42
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,194.42,149.79
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,193.81,149.0
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,193.16,148.22
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,293.19,226.77
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,383.33,296.24
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,370.47,285.77
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,357.63,275.55
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,244.34,188.17
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,134.17,101.63
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,213.16,164.44
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,284.52,220.17
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,336.49,260.87
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,368.29,283.38
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,344.5,259.63
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,300.69,216.86
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,222.22,158.57
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,177.35,131.41
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,142.36,104.7
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,109.97,82.48
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,87.12,70.01
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,70.06,55.19
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,52.44,39.55
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,34.31,23.15
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,17.78,3.76
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,30.41,19.91
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,57.45,42.3
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,126.46,99.33
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,200.4,159.32
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,202.55,160.07
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,204.85,161.03
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,173.25,135.13
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,143.05,110.4
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,163.07,126.09
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,183.1,141.6
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,234.11,181.78
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,285.28,221.59
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,381.48,296.39
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,460.39,356.63
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,460.34,356.08
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,459.9,355.48
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,442.33,341.9
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,425.05,328.61
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,353.39,273.55
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,276.44,213.83
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,266.96,206.68
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,257.57,199.53
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,136.65,104.46
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,18.58,9.46
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,20.78,11.26
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,22.99,13.06
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,115.52,88.1
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,203.74,158.88
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,105.97,80.74
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,29.99,19.23
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,53.01,38.48
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,45.01,32.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,37.03,25.49
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,29.51,20.32
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,21.99,13.69
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,15.38,7.73
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.78,1.77
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.02,0.1
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.86,4.26
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,16.7,8.4
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,21.56,12.51
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,26.42,16.58
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,43.69,30.89
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,61.01,45.04
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,290.57,235.76
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,535.45,427.54
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,585.93,463.6
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,636.27,499.63
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,635.0,494.43
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,630.68,487.28
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,698.48,536.28
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,765.85,583.51
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,914.7,691.97
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,1018.57,759.46
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,875.03,657.5
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,703.85,528.65
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,651.03,490.11
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,614.55,462.23
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,457.82,346.72
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,285.28,216.14
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,606.12,464.75
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,852.29,638.8
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,808.98,606.85
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,763.4,575.21
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,714.25,539.55
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,663.42,501.97
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,604.99,458.03
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,546.73,413.24
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,487.91,367.0
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,429.68,319.87
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,368.9,269.76
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,310.06,220.19
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,250.25,170.25
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,194.06,124.65
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,139.05,84.65
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,89.7,58.31
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,65.22,50.78
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,58.25,44.85
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,47.12,34.99
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,35.58,24.39
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,17.99,5.53
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.59,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,17.17,8.79
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,26.45,16.47
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,30.0,19.35
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,33.55,22.22
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.04
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,36.29,24.06
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,34.53,22.52
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,32.77,21.0
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,51.44,36.12
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.24
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,88.63,65.99
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,107.36,80.88
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,185.9,143.21
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,265.24,204.94
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,267.79,206.76
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,270.2,208.71
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,202.87,156.32
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,137.52,104.85
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,130.6,99.48
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,123.81,94.16
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,154.21,118.52
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,183.96,142.21
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,120.0,91.54
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,56.23,40.42
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,55.76,40.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,59.28,43.18
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,62.81,46.22
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,84.17,64.04
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,103.87,80.58
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,89.49,69.1
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,75.25,57.58
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,61.33,48.38
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,47.43,36.15
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,33.96,24.04
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,20.25,11.63
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.1,1.04
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.22,2.24
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.3,4.93
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,15.83,7.97
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,19.36,10.95
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,41.03,29.31
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,62.79,47.45
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,45.05,32.38
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,27.36,17.41
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,60.18,44.69
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,93.69,72.1
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,233.63,186.68
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,373.22,297.32
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,186.44,147.95
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,17.71,9.0
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,18.6,9.72
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,120.68,93.26
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,226.86,178.05
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,157.77,122.6
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,90.91,68.53
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,99.95,75.87
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,108.95,83.14
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,96.22,72.88
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,83.6,62.69
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,178.72,139.73
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,273.09,214.77
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,267.17,210.14
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,261.08,205.55
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,198.5,155.94
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,137.94,107.4
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,109.22,84.51
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,80.67,61.41
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,67.29,50.53
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,53.93,39.58
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,40.17,28.19
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,26.44,16.73
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,22.9,13.8
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,10.84
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,8.46
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,5.3
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.78,2.09
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.26,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,5.86
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,15.13
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,26.73
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.71,38.58
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,66.98,51.59
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,82.18,64.32
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,98.91,77.98
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,115.6,91.37
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,65.03,49.07
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,19.41,10.72
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,25.17,15.48
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.19
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,22.54,13.11
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.08
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,74.09,55.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,136.53,105.28
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,79.95,59.57
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,25.7,15.42
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,131.34,100.93
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,241.19,187.0
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,211.75,163.63
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,182.97,141.01
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,432.24,336.09
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,664.01,504.81
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,423.59,326.26
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,193.34,148.11
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,111.78,84.4
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,31.91,20.31
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,262.39,205.62
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,472.15,363.93
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,333.13,257.58
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,203.09,156.9
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,259.8,202.13
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,305.49,236.98
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,219.68,170.46
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,145.47,113.28
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,124.46,96.99
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,103.9,80.76
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,89.55,69.2
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,75.33,57.6
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,61.43,48.45
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,47.51,36.26
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,34.4,24.55
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,21.13,12.56
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,10.54,1.94
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.22,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,91.95,68.58
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,173.99,141.07
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,238.5,197.07
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,307.67,255.18
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,365.01,301.95
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,425.21,349.47
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,433.92,353.59
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,420.83,340.89
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,484.88,388.57
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,532.66,422.67
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,583.55,459.06
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,634.4,494.74
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,661.26,510.89
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,686.39,525.7
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,737.32,560.45
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,803.99,604.65
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,738.86,555.54
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,687.97,516.76
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,727.09,544.93
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,763.75,570.29
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,800.74,596.33
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,821.88,611.65
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,897.95,667.44
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,942.07,695.16
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,907.22,671.91
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,869.23,647.29
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,825.84,619.28
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,779.88,589.19
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,729.7,553.89
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,677.58,515.51
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,621.37,473.43
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,563.98,429.14
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,447.94,340.46
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,356.54,271.37
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,276.06,210.54
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,211.46,162.57
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,186.25,143.0
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,161.24,123.4
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,131.85,87.9
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,68.7,39.91
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,47.39,36.1
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,43.92,33.13
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,37.28,27.07
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,30.39,20.53
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.42,8.7
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,37.67,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,105.04,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,223.4,175.18
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,342.71,282.16
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,441.92,367.28
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,549.98,455.49
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,626.56,513.63
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,701.34,567.59
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,771.02,615.61
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,841.08,662.26
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,892.67,695.95
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,933.11,721.26
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,973.39,745.68
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,1010.79,767.84
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,1038.12,785.7
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,1061.79,801.24
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,1077.06,809.62
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,1088.24,815.41
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,1092.58,816.35
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,1092.69,814.65
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,1086.1,809.03
