Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,1075.27,800.72
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,1057.19,788.56
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,1035.09,773.79
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,1006.87,754.91
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,974.98,733.55
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,937.66,707.83
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,897.09,679.83
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,850.54,646.45
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,801.51,611.24
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,749.53,573.57
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,695.52,532.29
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,636.8,486.63
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,577.08,439.14
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,514.61,388.72
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,451.93,336.69
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,384.29,279.16
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,319.95,223.38
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,254.94,167.98
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,192.58,116.53
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,131.14,72.07
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,69.79,40.47
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,48.51,36.6
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,44.67,33.35
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,38.46,27.8
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,32.08,21.8
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,20.7,9.87
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,54.54,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,146.76,32.58
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,264.2,207.5
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,386.43,315.82
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,473.37,390.2
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,562.3,462.35
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,637.28,518.69
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,714.18,573.81
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,776.41,614.61
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,838.09,653.33
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,889.91,684.9
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,930.59,708.09
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,969.55,729.76
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,1005.52,749.09
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,1034.05,764.75
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,1058.99,778.01
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,1075.59,786.13
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,1088.14,791.67
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,1094.44,794.6
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,1096.48,794.99
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,1090.15,788.58
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,1079.57,779.69
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,1062.85,768.59
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,1042.03,754.99
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,1014.89,737.58
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,983.98,717.98
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,946.72,693.73
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,906.15,667.21
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,860.1,636.82
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,811.37,604.37
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,757.86,566.84
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,702.35,525.87
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,642.41,480.82
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,581.82,434.09
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,518.76,384.76
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,453.51,332.25
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,387.26,277.56
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,322.39,222.72
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,256.79,167.64
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,193.85,116.39
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,131.96,72.08
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,69.94,40.5
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,49.62,37.23
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,46.24,34.41
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,39.68,28.61
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,32.9,22.32
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,21.09,10.34
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,21.46,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,61.91,20.02
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,140.63,109.09
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,219.27,178.7
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,299.46,246.84
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,372.15,306.79
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,432.62,354.45
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,495.37,401.92
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,655.03,522.85
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,815.67,635.08
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,867.11,665.65
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,916.71,694.88
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,957.54,717.5
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,985.57,731.21
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,1014.03,746.98
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,1038.99,760.41
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,1056.08,769.12
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,1069.27,775.46
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,1074.32,777.93
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,1075.26,777.98
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,1066.46,770.73
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1053.56,761.04
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,1036.27,749.9
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,1015.11,736.34
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,989.2,720.02
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,959.64,701.28
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,864.88,638.94
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,760.26,563.62
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,790.49,589.29
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,793.28,593.65
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,741.67,556.87
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,688.12,517.27
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,599.6,450.35
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,520.72,390.07
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,458.57,342.68
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,401.14,297.71
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,341.71,250.47
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,289.04,208.57
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,241.27,168.55
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,189.62,125.67
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,140.98,90.8
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,96.35,66.66
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,74.36,58.39
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,62.75,48.59
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,50.08,37.55
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,36.85,25.71
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,24.24,13.02
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,16.18,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,43.51,17.4
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,106.15,82.11
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,179.99,146.74
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,235.24,194.74
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,293.75,244.05
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,372.58,309.02
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,472.99,388.69
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,563.71,458.63
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,659.51,530.28
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,784.14,620.05
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,900.58,700.65
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,942.56,726.23
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,981.92,750.49
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,1010.06,765.44
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,1023.87,770.61
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,1039.99,777.46
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,1052.32,782.3
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,1057.73,783.49
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,1059.13,782.15
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,1052.03,773.85
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,1040.93,763.15
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,1023.8,750.17
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,1002.86,734.86
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,975.14,715.64
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,944.06,694.32
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,908.21,669.92
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,869.34,643.52
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,824.37,612.13
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,777.21,579.23
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,726.97,543.49
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,677.13,506.87
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,616.04,461.48
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,556.46,416.13
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,495.05,368.96
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,435.45,321.56
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,372.91,270.38
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,313.61,220.94
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,253.3,171.04
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,196.6,125.6
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,143.16,88.52
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,95.1,64.8
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,75.3,59.4
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,67.26,52.67
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,56.07,42.8
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,45.3,32.93
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,27.19,15.59
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,2.27,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,4.38,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,10.98,3.31
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,17.58,9.06
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,25.53,15.86
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,33.49,22.58
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,57.0,42.13
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,82.41,62.87
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,100.61,77.32
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,118.79,91.5
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,116.24,89.09
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,114.11,87.09
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,238.75,185.65
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,359.64,276.45
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,355.24,271.37
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,350.57,266.89
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,388.39,294.12
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,425.78,320.41
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,462.14,346.27
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,497.71,371.29
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,570.24,422.17
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,623.33,458.46
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,535.65,395.7
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,436.63,324.49
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,466.57,347.19
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,494.52,367.53
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,699.55,519.94
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,846.15,622.19
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,802.89,592.4
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,757.58,561.95
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,666.56,495.94
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,582.29,434.18
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,542.38,405.55
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,499.79,373.75
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,448.82,335.63
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,398.14,296.52
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,348.98,256.23
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,296.48,211.9
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,243.86,168.86
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,195.5,130.71
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,141.65,89.14
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,84.36,55.61
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,66.76,52.12
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,59.31,45.86
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,49.8,37.45
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,39.95,28.44
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,26.54,15.32
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,32.05,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,92.02,54.32
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,191.55,149.58
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,286.71,230.58
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,369.33,299.04
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,459.44,370.73
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,272.39,222.41
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,37.04,25.3
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,44.14,31.19
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,51.25,36.86
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,51.72,37.09
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,52.19,37.34
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,80.23,59.88
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,109.6,83.09
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,112.28,84.79
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,114.99,86.56
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,201.86,154.28
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,290.87,221.15
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,440.18,332.24
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,589.04,437.03
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,356.89,268.42
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,118.36,87.2
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,203.8,153.39
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,289.8,217.11
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,512.53,379.49
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,710.13,511.11
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,518.65,378.75
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,340.58,251.63
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,579.01,431.48
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,758.59,557.02
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,657.7,483.88
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,566.17,418.51
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,512.47,381.0
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,464.66,346.41
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,405.26,302.43
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,351.65,262.35
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,214.15,160.27
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,94.3,70.05
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,64.14,46.44
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,33.52,21.84
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,28.65,17.99
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,23.78,14.08
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,19.35,11.21
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,14.94,7.4
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,10.98,3.89
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.02,0.35
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.94,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,7.28,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,14.08,4.52
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,31.82,21.48
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,50.76,38.55
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,73.35,58.55
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,95.51,77.85
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,184.45,156.17
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,283.4,241.22
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,534.99,457.28
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,787.58,660.55
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,840.33,697.28
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,891.59,732.9
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,934.27,761.65
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,968.56,783.81
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,998.27,802.21
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,1024.63,818.05
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,1044.54,829.16
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,1060.72,837.64
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,1067.1,840.77
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,1069.44,841.22
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,1054.36,827.74
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,1047.18,820.25
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,1031.22,807.87
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,1011.43,792.94
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,986.75,773.44
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,958.34,751.43
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,922.66,725.44
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,883.86,697.2
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,840.93,666.34
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,795.14,633.17
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,743.1,593.24
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,689.16,550.46
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,632.82,504.83
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,574.98,456.8
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,511.58,403.78
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,448.45,349.3
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,383.64,291.45
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,319.74,233.39
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,255.06,175.48
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,193.03,122.14
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,126.95,72.37
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,69.75,44.27
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,52.6,41.67
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,49.0,38.56
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,42.59,32.64
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,35.98,26.25
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,24.34,14.64
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,69.58,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,191.22,139.05
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,288.12,240.56
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,397.66,338.36
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,480.35,409.99
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,568.35,482.39
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,640.71,538.49
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,714.94,593.74
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,772.24,634.47
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,833.5,677.24
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,884.73,710.88
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,934.0,742.43
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,974.02,767.14
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,1011.11,789.55
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,1028.27,798.27
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,1052.22,811.95
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,1069.36,820.93
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,1082.56,827.38
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,1088.15,830.38
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,1089.58,830.79
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,1084.17,825.56
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,1074.59,817.92
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,1057.51,806.53
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,1036.42,792.53
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,1009.9,775.31
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,979.6,755.4
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,942.68,729.95
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,902.5,702.1
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,857.7,670.8
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,809.98,637.16
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,757.49,598.54
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,702.93,556.23
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,644.28,509.74
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,584.11,460.67
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,521.16,408.42
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,457.85,354.12
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,392.42,296.0
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,323.57,234.04
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,256.33,173.98
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,191.49,118.32
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,127.91,70.98
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,68.16,42.56
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,51.09,40.33
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,43.53,33.68
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,38.11,28.73
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,32.53,23.37
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,22.55,13.38
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,86.27,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,229.86,173.24
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,326.92,273.36
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,437.23,371.16
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,516.07,439.28
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,605.14,511.27
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,677.47,565.46
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,751.01,618.43
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,811.11,659.76
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,870.3,699.37
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,911.73,725.04
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,959.27,754.71
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,997.33,777.11
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,1032.25,797.12
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,1059.21,811.93
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,1082.4,824.22
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,1097.52,831.17
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,1108.51,835.54
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,1112.65,835.08
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,1112.48,832.0
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,1104.97,824.79
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,1093.16,815.01
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,1075.09,802.83
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,1052.89,788.09
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,1024.35,767.75
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,992.02,745.0
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,954.76,720.7
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,914.11,693.95
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,867.35,662.73
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,817.81,629.24
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,764.35,591.64
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,708.75,549.95
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,647.33,502.61
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,585.58,453.58
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,522.54,401.93
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,459.21,348.37
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,389.92,288.78
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,323.82,230.41
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,257.45,172.34
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,193.62,118.68
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,130.21,72.63
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,71.07,45.2
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,49.93,38.8
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,46.56,35.95
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,40.88,30.82
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,35.02,25.26
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,24.25,14.69
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,13.03,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,67.86,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,187.34,141.99
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,281.61,234.33
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,388.39,330.06
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,476.52,406.94
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,570.81,485.93
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,642.49,541.98
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,715.87,597.09
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,773.18,638.16
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,835.14,681.87
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,884.2,715.35
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,931.18,746.78
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,970.41,770.57
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,1006.69,791.9
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,1022.44,799.76
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,1045.08,812.76
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,1060.92,820.92
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,1072.87,826.46
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,1077.25,828.17
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,1077.53,827.21
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,1069.22,819.07
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,1056.88,808.32
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,1039.5,795.57
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1018.25,780.25
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,990.86,759.21
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,959.91,735.81
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,923.39,710.0
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,883.77,681.94
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,838.72,648.6
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,791.12,613.39
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,739.11,574.2
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,685.25,532.33
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,628.16,487.26
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,569.51,439.79
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,507.48,389.09
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,443.05,334.98
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,377.94,278.43
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,314.17,222.12
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,249.79,166.17
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,188.21,114.91
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,123.42,68.03
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,67.81,42.71
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,52.99,40.64
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,49.44,37.69
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,43.51,32.38
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,37.41,26.65
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,25.89,15.69
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,58.99,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,128.67,94.84
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,223.34,180.05
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,318.89,263.04
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,191.54,158.44
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,25.53,15.9
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,62.33,46.69
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,103.21,80.31
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,118.75,92.59
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,134.27,104.71
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,148.64,115.77
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,163.08,126.78
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,433.05,345.43
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,702.31,551.07
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,728.01,566.44
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,751.88,581.12
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,688.0,528.51
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,602.75,460.7
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,845.51,646.43
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,1038.66,781.28
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,1034.93,774.48
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1027.26,766.24
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,1010.83,753.79
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,990.65,739.0
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,965.34,719.4
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,936.47,697.59
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,901.27,673.01
