Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,863.03,646.39
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,820.14,615.59
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,774.63,582.98
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,724.04,546.12
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,671.64,506.87
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,614.43,463.28
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,555.65,417.45
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,495.04,369.84
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,434.56,320.74
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,371.99,268.19
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,310.58,215.62
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,244.42,160.09
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,184.84,111.84
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,125.96,70.62
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,71.59,46.04
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,57.41,43.91
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,53.29,40.54
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,46.73,34.83
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,39.94,28.62
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,28.34,17.65
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,110.41,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,238.61,187.62
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,331.82,278.52
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,437.06,373.91
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,514.99,443.04
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,602.49,516.23
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,673.05,571.5
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,744.76,625.84
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,807.69,671.89
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,861.86,710.17
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,910.5,743.12
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,956.91,773.85
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,995.09,798.03
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,1030.2,819.74
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,1057.09,835.33
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,1080.19,848.18
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,1094.24,854.98
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,1104.11,858.97
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,1108.07,859.95
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1107.72,858.08
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,1099.56,849.64
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,1087.12,838.46
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,1069.41,825.06
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,1047.56,808.94
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1019.29,787.24
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,987.19,763.02
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,949.7,736.23
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,908.8,707.02
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,863.04,673.19
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,814.37,637.22
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,760.96,597.78
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,705.37,554.27
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,645.57,506.51
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,584.66,456.65
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,520.95,403.14
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,456.82,347.79
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,390.24,289.18
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,324.21,230.04
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,252.95,167.52
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,188.13,112.84
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,124.21,66.83
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,64.34,40.63
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,50.42,39.23
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,47.35,36.66
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,38.27,28.56
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,33.11,23.68
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,24.09,14.87
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.72,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,114.95,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,245.18,191.63
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,338.19,276.77
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,442.63,365.53
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,521.5,430.48
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,604.67,495.41
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,669.51,543.8
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,739.64,594.57
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,796.67,634.29
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,852.51,672.31
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,900.27,702.14
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,945.82,729.93
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,971.78,743.9
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,1003.86,762.14
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,1029.62,775.43
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,1051.78,786.32
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,1065.75,791.87
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,1075.67,794.94
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,1079.28,794.09
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,1078.79,790.81
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,1069.76,782.87
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,1056.68,772.6
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,1039.04,761.61
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,1017.54,748.21
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,988.25,728.84
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,955.61,707.25
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,918.68,684.02
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,878.73,658.49
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,832.58,628.4
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,784.22,596.37
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,732.79,559.44
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,679.56,520.07
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,622.38,476.81
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,562.66,430.26
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,501.15,380.68
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,439.72,329.55
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,375.4,274.87
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,312.63,220.43
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,249.79,166.53
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,184.86,113.25
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,125.24,71.11
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,70.31,46.64
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,57.65,45.06
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,53.96,42.01
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,47.01,35.86
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,39.77,29.18
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.86,17.05
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,70.07,9.91
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,148.36,116.0
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,240.74,198.59
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,333.69,279.43
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,243.16,203.62
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,113.12,90.82
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,179.57,147.05
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,238.99,195.93
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,269.79,219.27
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,300.22,241.84
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,391.03,312.95
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,468.09,371.22
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,541.88,425.24
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,635.42,491.59
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,642.25,493.5
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,628.64,481.64
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,708.5,537.65
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,769.42,578.58
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,921.85,686.38
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,1045.02,764.64
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,1037.44,756.37
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,1026.02,747.2
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,1009.25,736.73
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,988.81,724.0
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,961.17,705.67
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,930.31,685.23
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,894.07,662.42
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,855.06,637.51
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,811.46,609.45
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,765.64,578.07
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,680.47,515.03
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,601.59,455.89
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,584.06,443.84
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,551.17,418.35
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,470.75,356.07
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,402.46,302.71
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,337.82,251.73
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,286.42,211.78
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,237.73,173.15
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,193.18,138.81
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,153.13,109.72
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,116.0,87.78
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,97.01,78.57
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,81.24,65.28
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,65.05,51.24
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,48.21,36.24
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,33.11,22.2
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,16.56,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,66.21,19.84
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,137.75,107.03
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,217.83,178.54
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,317.86,264.94
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,284.08,237.23
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,237.97,197.32
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,153.68,125.87
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,76.65,59.14
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,80.56,62.22
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,84.56,65.33
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,132.41,104.83
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,181.39,144.67
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,213.9,170.5
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,246.55,196.12
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,447.37,357.74
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,617.38,489.43
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,849.9,669.51
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,1049.23,811.17
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,1054.85,810.33
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,1056.51,807.95
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,1045.12,797.09
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,1042.3,792.42
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,1024.8,779.3
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,1003.53,763.8
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,978.43,744.68
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,949.61,723.15
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,913.59,698.1
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,874.49,670.87
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,830.95,640.67
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,784.64,608.27
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,733.32,569.88
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,680.09,528.85
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,623.15,484.07
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,564.87,437.01
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,503.79,386.32
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,439.94,332.13
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,375.58,276.26
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,311.94,220.0
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,247.67,164.1
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,185.89,112.81
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,124.72,69.46
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,62.2,40.45
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,51.17,39.56
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,48.33,37.22
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,42.38,31.89
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,36.2,26.12
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,26.47,16.91
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,0.94
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,120.04,55.98
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,246.89,199.71
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,336.33,281.27
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,436.17,367.49
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,513.09,431.39
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,593.96,495.21
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,661.84,545.48
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,726.88,591.91
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,784.18,630.33
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,840.41,666.96
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,887.82,696.11
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,933.07,723.02
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,969.13,743.36
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,991.71,754.28
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,1017.4,766.82
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,1039.55,776.74
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,1053.41,782.27
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,1063.35,785.4
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,1067.19,784.13
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,1066.99,780.43
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,1058.22,772.09
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,1045.48,761.48
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,1027.82,748.74
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,1006.36,733.73
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,977.09,713.1
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,944.51,690.51
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,907.81,666.6
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,868.13,640.68
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,823.48,610.67
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,776.53,578.93
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,724.96,543.15
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,671.66,505.07
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,615.73,463.84
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,557.35,419.41
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,495.76,371.02
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,434.28,321.0
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,371.51,268.67
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,310.05,216.14
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,247.45,163.21
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,182.65,110.79
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,123.71,69.8
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,69.46,46.79
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,58.89,45.84
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,55.28,43.0
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,48.83,37.35
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.14,31.2
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.14,19.1
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.31,2.43
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.34,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,16.71,8.13
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,28.64,18.55
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,40.59,28.9
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,54.08,40.29
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,68.17,51.92
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,78.22,60.04
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,88.31,68.06
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,91.58,70.35
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,95.01,72.75
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,123.59,95.71
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,152.39,118.56
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,153.18,118.6
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,154.15,118.86
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,151.88,116.56
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,149.72,114.4
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,155.76,118.79
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,161.8,128.54
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,153.11,116.16
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,144.51,109.29
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,135.04,101.52
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,125.66,93.87
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,116.0,86.29
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,106.41,78.76
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,117.64,87.43
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,128.78,95.97
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,161.31,121.39
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,193.34,146.26
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,163.83,123.19
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,134.88,100.59
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,113.06,83.71
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,91.48,66.92
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,95.83,70.48
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,100.14,74.02
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,94.36,69.63
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,88.61,65.26
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,135.8,102.68
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,179.24,136.82
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,113.09,85.26
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,45.04,31.14
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,39.71,27.0
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,34.39,24.03
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,28.63,19.18
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,22.88,14.25
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,17.14,9.24
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,11.41,4.17
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.02,0.21
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.63,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.26,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,10.54,2.93
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,18.02,9.41
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,25.53,15.88
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,33.93,22.97
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,42.35,29.94
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,47.23,33.92
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,52.12,37.86
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,50.81,36.54
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,49.5,35.24
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,46.42,32.58
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,43.35,29.94
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,77.6,57.71
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,113.13,86.16
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,110.72,84.01
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,108.37,81.96
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,151.06,115.79
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,194.12,149.41
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,215.7,165.81
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,237.14,181.99
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,238.82,182.77
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,240.42,183.56
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,249.94,190.43
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,259.24,197.1
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,280.82,213.15
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,301.91,228.72
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,386.42,292.99
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,458.3,346.69
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,461.49,348.59
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,467.16,352.37
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,469.7,354.81
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,468.47,354.16
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,436.74,330.41
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,404.95,306.42
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,369.61,279.99
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,334.64,253.37
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,312.74,234.66
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,281.1,207.16
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,242.59,173.4
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,192.46,130.74
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,144.76,96.7
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,99.38,79.13
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,74.06,58.12
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,51.06,38.63
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,44.9,33.26
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,38.47,27.42
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,28.44,18.17
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.96,4.4
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,124.97,79.99
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,247.99,197.45
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,335.32,274.63
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,432.35,356.99
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,513.81,424.01
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,600.34,491.98
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,664.7,538.21
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,734.26,587.11
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,796.81,629.46
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,859.06,670.61
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,897.89,693.71
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,942.91,720.81
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,980.65,742.3
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,1015.47,761.48
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,1041.25,775.17
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,1063.33,786.35
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,1077.42,792.31
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,1087.44,795.75
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,1090.21,795.86
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,1088.78,793.44
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,1080.64,786.02
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,1068.33,776.11
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,1049.4,763.3
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,1026.5,748.05
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,997.87,729.46
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,965.59,708.5
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,928.08,683.48
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,887.35,656.26
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,841.93,626.02
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,793.79,593.7
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,741.3,556.75
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,686.71,516.42
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,628.43,472.29
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,569.09,426.08
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,506.79,376.92
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,444.15,325.76
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,379.36,270.87
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,315.11,215.45
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,244.96,156.3
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,181.57,105.09
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,119.52,62.95
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,61.52,47.24
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,53.07,40.34
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,45.81,34.27
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,41.36,30.43
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,36.81,26.27
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,28.01,18.04
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.87,5.75
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.55,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,24.7,12.41
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,46.99,33.72
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,86.89,68.65
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,122.79,100.14
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,158.94,131.15
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,196.04,162.3
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,196.59,161.81
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,183.23,149.58
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,117.6,93.95
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,58.39,43.55
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,95.14,74.05
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,133.59,105.52
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,72.71,54.88
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.03,6.87
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,15.93,7.59
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,16.83,8.31
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,81.53,61.52
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,148.45,115.47
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,153.05,119.01
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,157.6,122.58
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,251.13,196.78
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,359.66,280.71
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,304.94,237.96
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,265.58,207.17
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,257.02,200.15
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,248.52,193.16
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,206.66,160.61
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,165.6,128.36
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,306.66,240.9
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,437.38,342.27
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,338.9,266.16
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,244.72,192.4
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,356.81,282.71
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,446.96,352.43
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,347.82,274.61
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,264.87,209.99
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,305.93,237.1
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,313.82,231.76
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,245.78,176.4
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,191.25,134.95
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,149.04,105.47
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,116.65,97.92
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,100.74,84.31
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,86.95,72.29
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,70.89,57.81
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,54.2,42.46
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,37.48,26.88
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,20.25,7.62
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,58.26,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,186.73,136.59
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,303.22,251.22
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,389.66,329.66
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,484.87,411.74
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,557.44,471.77
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,637.34,533.31
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,703.99,580.81
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,771.11,626.75
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,827.71,661.96
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,874.75,689.01
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,919.95,716.25
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,962.72,741.12
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,998.43,761.02
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,1030.88,778.45
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,1055.2,791.69
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,1075.74,802.53
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,1089.28,808.88
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,1098.7,812.71
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,1100.8,813.53
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1098.65,811.8
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,1089.73,804.29
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,1076.6,794.25
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1057.84,781.79
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1035.06,766.81
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1005.58,746.41
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,972.45,723.65
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,934.5,698.66
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,893.29,671.36
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,847.08,640.42
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,798.19,607.35
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,744.91,569.18
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,689.57,527.62
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,629.91,481.85
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,569.58,434.19
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,506.86,383.88
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,443.81,331.51
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,379.13,275.72
