Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,310.56,215.97
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,245.12,159.42
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,181.92,107.55
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,119.75,64.68
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,61.58,48.08
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,54.15,41.98
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,46.45,35.43
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,41.64,31.25
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,36.69,26.69
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,27.88,18.4
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.74,7.06
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,58.9,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,184.39,135.9
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,297.17,241.28
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,382.94,317.15
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,477.31,396.69
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,553.47,457.53
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,629.62,514.57
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,696.49,560.9
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,763.88,605.8
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,820.65,640.29
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,876.22,672.77
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,913.96,693.82
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,957.73,718.59
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,993.92,736.3
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,1026.95,751.55
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,1051.5,764.68
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1072.3,775.49
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,1086.08,781.16
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1095.77,784.46
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1098.21,785.67
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1096.42,784.48
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1087.37,778.08
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1074.16,769.23
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1055.39,757.87
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1032.64,744.08
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1004.14,727.16
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,971.98,707.76
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,934.12,683.61
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,893.03,657.22
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,846.9,627.62
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,798.07,595.83
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,745.42,559.06
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,690.71,519.11
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,631.87,475.02
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,571.76,428.56
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,508.6,378.15
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,445.12,325.86
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,380.24,271.15
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,311.46,212.46
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,245.72,156.7
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,182.17,105.53
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,119.58,63.42
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,60.92,46.89
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,54.55,41.88
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,47.21,35.79
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,42.43,31.67
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,37.5,27.18
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,28.72,18.98
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.6,8.03
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,59.27,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,182.25,136.86
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,291.64,238.23
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,376.73,313.47
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,470.22,392.32
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,546.15,453.66
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,625.68,514.38
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,688.42,558.93
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,755.65,605.41
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,812.14,642.67
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,867.5,678.51
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,913.44,706.24
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,947.67,725.62
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,983.32,744.57
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,1015.86,761.03
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,1040.0,772.8
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,1060.45,782.07
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,1073.45,784.9
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,1082.43,785.19
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1085.28,785.17
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1083.96,782.68
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1075.43,774.24
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1062.8,763.43
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1043.71,750.22
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1020.74,734.7
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,992.11,714.25
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,959.9,691.69
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,922.14,666.97
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,881.27,640.21
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,835.84,609.53
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,787.8,577.02
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,735.21,540.24
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,680.68,500.82
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,622.88,458.33
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,563.84,413.63
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,501.6,365.89
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,439.12,316.19
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,375.1,263.21
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,307.26,206.42
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,242.79,152.84
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,180.59,103.73
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,119.12,63.11
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,61.54,46.8
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,50.67,38.02
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,47.8,35.84
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,43.08,31.83
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,38.22,27.44
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,29.5,19.44
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.44,8.93
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,90.13,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,196.91,148.4
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,307.8,248.84
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,392.58,323.12
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,485.43,400.67
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,559.6,459.22
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,633.19,513.64
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,698.61,559.13
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,764.42,603.34
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,820.71,638.4
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,875.73,671.6
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,921.05,699.39
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,954.67,718.88
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,989.44,739.08
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,1021.06,757.03
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,1045.29,771.92
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1065.8,784.5
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,1078.82,791.11
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,1087.78,795.24
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1090.05,796.41
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1088.12,795.05
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1079.49,787.9
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1066.72,778.58
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1047.94,766.57
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1025.22,752.05
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,996.36,732.39
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,963.91,710.34
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,925.37,685.21
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,883.71,657.78
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,837.64,627.09
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,789.0,594.3
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,736.56,557.34
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,682.15,517.39
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,623.6,472.39
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,563.96,425.26
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,501.52,375.18
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,438.85,323.28
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,363.74,261.06
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,294.65,203.46
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,241.45,156.08
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,180.01,104.63
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,118.69,63.56
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,61.59,47.08
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,51.32,38.65
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,48.49,36.42
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,43.8,32.43
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,38.96,28.09
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,30.29,20.13
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.28,9.9
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,11.31,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,28.19,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,115.17,85.75
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,197.28,158.57
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,240.46,197.21
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,284.17,234.7
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,373.95,308.66
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,460.84,378.14
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,460.44,375.82
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,468.45,379.48
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,648.07,522.04
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,831.58,657.6
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,879.33,690.19
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,925.05,721.76
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,822.24,643.45
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,688.65,536.32
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,885.02,685.65
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,1045.51,795.32
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,1063.41,803.97
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,1077.49,810.83
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1083.14,813.01
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1084.63,812.55
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1082.76,808.71
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1076.58,802.13
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1058.95,789.27
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1037.25,773.86
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1011.71,754.78
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,982.05,733.06
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,943.75,706.68
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,902.1,678.0
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,856.78,646.96
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,808.26,613.5
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,753.96,574.34
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,697.52,531.52
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,635.88,483.61
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,574.28,434.5
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,510.73,383.21
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,446.84,330.0
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,381.53,273.67
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,316.24,216.49
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,244.55,155.48
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,179.92,103.23
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,115.89,60.15
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,55.05,41.87
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,50.81,38.55
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,48.2,36.5
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,43.66,32.62
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,35.72,25.56
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.17,18.56
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.38,9.69
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.48,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,109.18,82.12
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,202.16,162.88
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,260.91,213.91
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,323.33,266.11
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,376.76,309.04
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,431.89,351.66
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,512.0,412.97
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,596.72,475.62
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,647.89,510.79
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,698.57,544.9
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,842.74,645.91
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,970.86,730.24
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,1006.38,749.88
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,1038.83,767.99
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1062.24,779.73
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1081.82,789.02
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1092.92,793.25
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1099.83,794.97
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1100.88,794.7
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1097.71,791.94
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1081.66,779.53
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1061.45,764.72
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1041.75,751.27
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1018.28,735.48
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,944.78,687.37
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,856.49,623.95
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,879.79,643.84
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,878.38,643.23
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,809.63,594.92
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,742.1,544.79
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,639.41,471.39
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,549.0,405.74
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,542.53,401.78
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,521.44,385.25
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,450.31,331.18
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,389.52,284.87
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,333.24,241.91
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,282.64,203.61
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,243.77,169.99
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,190.82,125.79
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,136.45,83.76
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,64.67,49.2
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,60.75,46.41
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,51.75,39.16
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,45.63,33.74
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,35.0,24.11
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.75,11.58
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,21.93,0.61
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,127.53,97.43
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,239.76,194.84
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,317.52,262.72
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,403.2,335.27
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,404.24,335.01
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,382.45,315.41
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,502.1,411.99
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,617.13,502.15
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,716.24,575.41
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,812.22,643.5
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,858.27,673.27
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,902.42,701.4
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,863.66,669.93
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,809.6,624.83
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,751.23,578.14
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,705.03,539.73
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,750.62,571.61
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,794.98,601.67
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,840.91,632.3
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,871.34,651.95
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,795.51,594.08
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,732.7,545.39
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,750.23,557.88
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,764.83,567.76
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,725.21,538.37
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,685.94,509.66
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,618.16,460.67
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,561.47,419.13
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,525.32,393.04
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,490.34,367.55
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,393.03,296.0
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,305.45,230.59
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,343.84,260.26
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,374.34,282.99
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,365.49,276.43
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,350.94,264.74
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,317.98,237.7
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,282.94,207.99
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,243.01,168.56
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,182.57,112.51
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,127.33,75.83
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,77.0,60.38
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,72.39,56.9
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,66.28,51.96
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,59.32,46.05
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.12,39.64
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.41,27.26
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.18,13.07
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.21,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,52.03,36.9
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,90.02,70.29
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,144.3,117.16
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,193.6,159.25
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,118.75,96.09
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,37.93,26.51
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,24.23,14.84
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,10.57,3.24
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,398.82,328.37
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,783.26,618.75
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,441.7,355.91
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,44.26,30.58
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,228.76,180.01
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,423.42,329.5
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,316.4,245.44
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,201.87,155.07
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,120.21,90.6
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,41.75,27.88
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,53.35,37.14
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,64.97,46.35
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,132.48,99.66
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,200.56,152.35
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,167.29,126.08
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,134.53,100.32
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,426.65,326.49
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,701.3,524.98
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,784.37,589.2
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,839.06,632.09
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,794.95,601.22
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,748.95,568.06
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,586.57,446.26
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,447.11,339.29
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,508.79,388.46
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,535.09,406.93
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,476.16,358.85
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,417.8,310.25
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,358.01,259.6
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,299.91,209.76
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,241.07,160.52
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,185.45,116.53
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,131.37,80.37
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,81.85,64.52
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,76.04,59.91
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,70.38,55.26
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.78,47.89
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.83,39.92
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.53,27.92
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,26.49,14.87
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,21.45,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,61.71,26.1
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,143.94,110.86
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,241.74,195.56
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,318.62,262.2
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,403.59,333.71
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,243.57,201.67
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,37.04,25.37
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,55.23,40.37
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,73.47,55.14
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,88.75,67.28
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,104.16,79.37
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,118.16,90.2
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,132.16,100.91
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,132.83,100.76
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,133.57,100.7
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,184.37,140.22
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,235.7,179.45
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,205.79,155.73
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,176.55,132.68
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,199.38,150.16
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,222.08,167.42
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,293.96,222.01
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,379.61,285.97
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,286.91,216.64
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,210.39,158.67
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,193.25,145.84
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,176.31,133.03
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,173.44,130.84
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,170.54,128.63
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,220.45,167.24
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,269.18,204.51
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,230.46,175.05
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,192.56,146.08
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,199.73,151.63
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,206.47,156.8
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,222.9,169.74
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,233.66,178.2
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,215.36,164.32
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,193.83,147.91
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,172.64,132.02
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,152.16,116.61
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,133.05,102.04
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,114.8,92.12
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,97.71,78.1
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,80.43,63.63
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,62.95,48.7
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,45.25,33.28
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,30.0,19.78
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.07,5.34
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.28,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.07,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.46,0.58
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.66,2.43
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,79.71,60.9
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,170.17,134.62
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,400.25,323.19
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,643.5,511.23
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,606.18,476.73
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,542.03,423.38
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,592.89,459.29
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,643.81,493.97
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,660.63,502.42
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,674.84,509.08
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,691.56,517.43
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,706.31,524.45
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,697.95,515.0
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,671.19,493.38
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,873.13,637.36
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,1025.37,734.32
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,1020.86,726.52
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,1012.47,717.72
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,995.85,705.75
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,975.59,691.65
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,950.77,674.34
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,922.33,654.88
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,740.52,532.26
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,555.64,399.47
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,681.73,494.69
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,762.07,553.55
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,711.88,517.48
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,659.78,480.24
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,603.61,439.36
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,546.38,396.4
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,486.58,350.74
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,423.25,300.91
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,360.52,249.36
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,297.99,197.01
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,235.42,145.69
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,175.11,99.08
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,114.97,60.55
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,59.58,44.31
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,51.91,38.27
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,49.52,36.5
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,44.92,32.65
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,40.16,28.46
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.02,21.17
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.57,12.7
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,33.27,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,99.28,58.29
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,179.11,141.46
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,266.27,218.47
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,146.34,120.97
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,89.76,71.34
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,189.04,154.01
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,218.26,176.97
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,247.39,199.53
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,175.57,139.96
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,101.25,78.05
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,101.07,77.56
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,100.97,77.09
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,107.9,82.31
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,114.83,87.5
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.97
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,38.15,25.32
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,166.09,127.46
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,299.16,229.59
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,304.94,233.37
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,310.6,237.45
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,356.41,271.25
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,387.83,293.81
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,246.64,187.41
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,123.59,92.22
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,164.6,124.27
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,205.12,155.35
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,377.5,287.32
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,542.11,407.95
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,394.99,299.14
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,258.76,196.29
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,166.2,125.63
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,74.67,53.98
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,93.62,69.17
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,112.32,84.09
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,103.05,76.92
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,93.83,69.8
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,112.5,84.89
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,130.4,99.38
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,97.05,73.19
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,62.81,45.85
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,78.83,59.25
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,92.7,74.33
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,78.68,62.64
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,64.51,50.63
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,50.59,38.59
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,36.17,25.88
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,23.78,14.8
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,11.42,3.53
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
