Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,89.4,29.11
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,189.3,143.76
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,269.25,214.24
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,360.58,291.05
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,435.69,352.2
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,516.11,414.25
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,583.88,462.74
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,650.66,507.19
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,710.55,547.02
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,770.25,585.78
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,819.88,616.33
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,867.78,645.24
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,909.29,670.76
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,939.14,688.59
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,969.75,705.65
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,997.09,720.54
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,1018.35,732.28
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,1035.98,741.87
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,1045.84,746.07
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,1051.77,748.03
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1051.69,747.16
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1047.64,744.05
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1037.67,736.01
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1023.83,725.77
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1004.3,713.58
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,981.15,699.24
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,951.39,681.39
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,918.46,661.46
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,881.63,638.84
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,841.94,614.14
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,797.75,586.14
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,751.26,555.26
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,701.1,520.37
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,649.14,483.03
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,593.26,441.59
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,536.43,397.94
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,477.39,351.67
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,414.38,300.74
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,352.58,248.71
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,291.61,196.52
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,230.26,145.25
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,171.21,99.23
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,113.8,63.26
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,60.17,45.94
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,57.5,44.05
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,54.66,41.91
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,50.76,38.63
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,46.73,35.06
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,38.5,27.66
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,29.91,19.57
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.51,2.11
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,24.04,6.05
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,52.65,37.08
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,95.08,73.85
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,147.85,119.02
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,195.3,159.3
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,246.35,201.7
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,206.02,167.15
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,159.71,127.02
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,123.87,97.03
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,90.12,68.73
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,117.88,90.89
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,145.84,112.8
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,159.62,123.5
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,173.53,134.27
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,226.25,175.28
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,279.43,215.83
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,346.24,266.55
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,398.2,305.28
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,383.77,293.1
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,369.43,281.29
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,452.34,343.53
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,533.89,403.24
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,476.3,359.26
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,419.99,316.52
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,389.82,294.11
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,350.89,265.05
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,453.27,341.96
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,548.08,411.15
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,374.44,283.4
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,211.63,160.01
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,183.97,139.08
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,156.75,118.11
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,214.48,162.95
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,270.12,205.52
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,409.32,313.62
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,512.68,387.6
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,453.86,339.46
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,398.13,293.07
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,304.78,223.77
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,258.2,194.91
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,226.56,169.46
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,198.12,146.77
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,150.87,104.87
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,80.48,63.18
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,76.94,60.57
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,71.69,56.35
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,64.0,49.87
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.96,42.86
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.8,32.88
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.22,22.2
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.81,3.99
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,75.66,34.84
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,156.17,117.49
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,228.28,180.18
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,310.78,249.97
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,381.05,308.34
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,462.5,373.36
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,324.78,262.31
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,146.28,113.89
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,324.91,259.17
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,508.89,401.18
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,488.39,381.02
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,445.1,344.65
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,474.39,364.86
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,502.84,383.92
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,544.35,412.85
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,585.56,441.11
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,800.83,601.09
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,989.06,730.26
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,999.53,733.41
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,1006.33,735.5
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,1006.87,735.08
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,1003.69,732.4
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,988.61,720.85
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,982.63,715.52
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,963.44,702.45
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,940.89,687.32
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,912.42,668.56
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,881.11,647.89
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,737.65,545.04
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,591.09,434.87
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,587.46,433.67
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,581.16,429.71
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,552.61,409.35
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,522.83,387.84
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,530.91,395.2
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,513.79,381.16
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,428.24,315.55
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,369.79,272.19
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,337.24,241.6
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,281.82,189.69
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,224.34,142.63
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,169.59,100.82
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,116.93,68.17
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,74.44,57.1
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,71.01,54.57
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,67.35,51.74
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,60.42,46.0
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.74,40.25
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,43.28,31.04
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.43,21.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.4,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,66.14,33.05
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,148.54,112.19
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,214.87,170.0
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,289.38,233.37
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,185.5,149.94
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,56.55,41.4
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,104.94,81.18
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,155.32,121.67
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,273.2,217.52
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,401.64,318.71
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,463.99,365.63
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,543.87,424.74
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,707.99,549.4
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,875.11,669.03
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,908.83,689.34
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,940.0,708.52
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,961.98,722.47
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,980.77,734.37
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,983.98,734.59
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,991.39,737.88
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,992.75,738.36
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,990.52,736.56
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,983.35,730.06
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,972.54,721.26
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,878.82,653.44
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,775.33,575.24
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,606.29,452.45
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,447.7,333.69
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,461.01,344.16
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,472.64,352.94
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,400.01,299.43
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,330.92,248.09
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,360.51,270.72
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,386.6,290.28
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,411.67,309.5
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,428.9,321.88
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,394.99,295.59
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,362.0,269.38
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,328.39,241.46
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,290.08,208.98
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,234.65,170.07
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,195.58,145.67
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,162.36,120.93
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,135.56,108.74
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,122.42,98.35
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,112.83,90.72
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,94.58,75.33
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,79.77,62.55
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,58.58,44.13
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,36.59,24.77
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,19.03,6.41
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,84.21,47.72
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,172.13,133.23
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,257.99,208.69
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,362.5,298.45
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,438.28,362.03
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,519.32,427.22
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,593.91,484.99
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,671.75,542.54
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,729.95,581.05
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,791.38,620.72
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,844.8,652.17
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,896.87,681.66
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,930.27,700.32
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,969.32,722.64
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,1001.51,739.05
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1030.44,753.18
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1050.92,762.29
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1067.63,769.02
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1077.41,770.4
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1083.17,769.4
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1081.84,767.76
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1076.41,763.78
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1066.42,755.63
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1052.4,745.15
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1030.66,731.49
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1005.24,715.61
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,974.93,696.67
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,941.27,675.57
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,902.7,650.83
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,861.17,624.07
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,814.96,594.39
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,766.33,562.12
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,714.08,525.74
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,659.98,487.01
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,602.5,443.99
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,544.08,398.97
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,483.11,350.26
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,421.94,300.06
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,359.33,247.92
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,292.08,191.86
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,229.59,140.31
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,169.22,94.14
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,110.52,58.69
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,63.13,47.56
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,55.22,41.25
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,53.01,39.6
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,49.39,36.64
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,45.65,33.43
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,38.23,26.86
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.51,19.74
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.98,4.25
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,14.39,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,97.31,59.0
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,177.89,137.14
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,251.51,201.26
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,335.27,272.08
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,410.66,334.37
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,487.73,395.84
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,555.37,447.24
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,625.39,498.61
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,683.84,540.23
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,742.39,580.54
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,793.19,613.61
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,838.65,642.37
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,880.58,669.48
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,920.18,694.76
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,951.24,713.21
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,979.27,729.58
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,1000.63,740.91
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,1007.04,742.37
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,1016.03,746.07
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,1021.28,747.41
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,1021.27,746.63
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,1017.48,743.56
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,1006.0,734.4
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,990.92,723.05
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,971.47,709.86
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,948.71,694.59
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,917.36,673.88
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,892.14,657.31
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,854.65,632.17
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,814.72,605.33
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,768.3,572.9
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,720.85,538.53
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,671.32,502.27
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,620.71,464.43
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,399.78,300.82
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,228.09,170.77
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,327.93,244.69
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,398.72,289.76
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,240.44,173.53
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,140.47,105.22
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,147.64,111.33
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,153.31,116.19
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,149.93,112.05
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,136.4,109.31
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,123.82,99.41
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,114.89,92.37
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,95.65,76.2
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,79.93,62.69
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,58.75,44.32
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.72,24.99
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,19.87,7.94
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.62,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,62.38,36.79
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,115.57,86.4
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,173.29,135.63
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,235.62,187.9
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,219.54,175.84
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,195.01,155.55
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,199.38,158.14
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,201.41,158.45
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,146.68,113.65
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,104.24,78.62
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,116.27,87.78
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,128.3,96.82
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,159.75,121.35
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,191.47,145.82
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,176.25,133.35
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,161.4,121.3
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,187.2,141.07
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,213.02,160.66
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,496.53,377.08
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,770.47,572.53
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,497.77,374.59
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,223.86,167.11
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,196.09,146.0
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,168.65,124.79
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,321.12,239.74
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,465.88,345.1
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,352.38,261.9
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,238.4,177.18
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,297.86,221.83
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,358.93,266.78
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,470.2,350.06
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,566.14,419.73
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,585.43,435.58
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,591.23,440.95
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,495.98,369.82
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,417.87,311.62
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,382.18,284.75
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,346.95,257.74
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,320.49,235.96
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,283.42,205.25
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,264.25,190.63
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,239.85,173.47
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,178.28,128.23
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,123.33,97.94
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,126.74,101.4
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,126.25,101.44
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,102.07,81.24
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,81.02,63.33
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,57.74,43.3
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.34
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,13.53,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,86.82,56.1
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,168.24,131.12
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,243.25,196.87
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,328.94,270.4
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,399.32,329.67
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,480.42,395.35
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,549.34,448.64
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,620.9,502.17
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,572.54,459.73
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,499.79,398.63
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,668.63,528.39
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,844.55,652.61
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,797.25,613.11
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,731.21,558.69
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,861.85,652.63
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,984.2,730.68
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,1005.46,740.87
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,1011.85,742.04
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,1023.75,745.46
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,1031.99,746.38
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,1032.44,743.22
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1029.04,737.58
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1020.44,727.82
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1008.05,715.77
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,988.14,701.91
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,964.79,686.06
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,936.77,666.07
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,905.58,644.24
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,869.26,621.83
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,830.16,597.51
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,786.81,569.63
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,741.05,538.55
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,691.53,503.77
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,640.26,466.89
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,586.23,427.4
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,530.92,385.63
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,472.56,340.68
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,409.85,291.04
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,348.56,240.44
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,287.93,189.63
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,227.46,139.99
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,169.14,95.57
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,111.74,60.73
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,59.03,44.3
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,56.69,42.66
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,54.2,40.77
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,50.3,37.58
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,46.23,34.09
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,39.29,27.99
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.08,21.35
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.6,8.58
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,21.89,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,108.11,72.36
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,186.43,145.15
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,256.1,206.32
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,338.79,276.63
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,216.9,178.09
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,48.56,35.2
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,69.62,52.63
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,91.7,70.54
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,149.13,117.48
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,208.27,164.89
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,150.48,117.41
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,95.37,72.14
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,271.16,213.3
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,465.46,361.35
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,314.42,243.87
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,173.59,132.46
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,264.64,203.38
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,373.3,285.53
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,470.03,357.48
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,580.93,437.5
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,587.1,440.89
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,592.33,444.1
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,614.01,459.77
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,634.05,474.14
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,472.65,356.43
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,319.72,241.66
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,308.09,233.29
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,296.54,224.64
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,351.81,266.51
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,399.59,302.23
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,440.75,333.56
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,477.68,361.38
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,563.07,430.32
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,616.61,472.45
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,525.12,400.81
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,454.5,345.84
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,426.99,323.28
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,390.34,291.4
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,332.19,245.36
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,289.27,212.31
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,245.01,176.43
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,200.97,142.12
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,159.06,115.92
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,137.81,112.31
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,123.88,101.11
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,109.47,89.27
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,92.19,74.51
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,74.33,58.97
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,58.1,44.62
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,39.22,27.7
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,22.39,11.09
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.55,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.05
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.42
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,20.67,12.04
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,28.18,18.64
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,37.03,26.31
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,45.9,33.88
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,39.26,28.02
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,32.64,22.21
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,138.83,112.14
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,252.48,205.75
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,182.08,146.53
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,126.3,99.4
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,111.55,87.02
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,97.19,74.98
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,125.85,98.36
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,154.72,121.68
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,139.69,109.13
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,124.79,96.79
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,132.24,102.56
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,139.66,108.27
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,210.98,165.32
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,282.54,221.54
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,285.47,223.56
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,288.23,225.62
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,423.19,330.83
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,545.41,423.24
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,417.3,325.49
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,289.26,226.07
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,357.55,279.74
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,417.91,326.21
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,325.05,254.03
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,234.95,183.33
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,287.38,224.88
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,335.76,262.54
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,326.81,255.17
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,317.09,247.28
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,219.88,171.55
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,127.21,98.26
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,168.83,131.84
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,206.14,161.5
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,160.25,125.39
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,115.8,90.2
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,66.36,49.8
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.09,6.75
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.32,5.26
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,10.55,3.74
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,29.49,20.59
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,53.36,41.6
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.61,32.81
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.69,24.49
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,22.23,11.6
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
