Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,39.52,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,134.76,95.64
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,223.17,177.17
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,300.6,245.63
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,387.64,319.94
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,458.93,379.69
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,534.51,440.57
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,599.95,490.69
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,664.46,537.66
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,721.55,577.08
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,778.12,615.21
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,827.32,647.24
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,874.79,677.54
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,906.16,695.85
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,942.92,717.83
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,973.12,735.05
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1000.03,750.0
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,1019.91,761.69
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1036.13,771.09
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1045.61,774.68
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,1051.15,775.85
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,1050.7,773.28
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,1046.27,768.31
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,1035.93,759.67
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,1021.72,748.71
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,1001.84,735.63
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,978.37,720.29
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,948.77,700.94
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,915.98,679.45
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,878.86,654.99
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,838.88,628.44
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,794.28,597.36
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,747.3,563.36
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,696.76,526.08
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,644.4,486.57
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,589.1,443.97
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,532.7,399.23
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,473.38,351.6
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,413.82,302.14
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,352.82,249.77
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,286.62,192.89
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,225.47,141.25
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,166.3,94.96
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,108.49,59.09
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,61.88,47.74
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,54.44,41.64
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,52.59,40.26
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,48.98,37.26
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,45.22,33.99
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,39.1,28.5
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,32.76,22.54
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.42,11.06
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,45.98,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,126.56,89.73
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,213.57,168.23
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,288.69,234.23
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,372.96,306.08
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,444.38,365.55
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,520.26,426.25
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,585.62,475.77
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,652.74,524.64
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,707.74,562.48
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,765.8,601.73
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,815.6,633.21
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,863.85,662.99
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,904.23,687.57
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,942.09,710.14
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,963.28,721.52
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,990.54,737.11
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,1011.43,748.06
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,1028.75,756.7
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,1039.38,761.04
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,1046.14,763.0
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,1046.02,761.79
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,1041.96,758.23
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,1033.57,750.87
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,1021.3,741.18
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,1000.98,727.85
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,977.13,712.33
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,948.57,693.75
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,916.8,673.04
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,879.85,648.8
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,840.04,622.52
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,796.35,593.4
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,750.18,560.98
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,699.46,523.76
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,646.98,484.38
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,592.02,442.26
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,535.88,397.98
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,476.68,349.93
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,417.25,300.39
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,351.31,244.99
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,290.44,192.84
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,229.18,141.87
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,169.97,96.31
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,111.28,60.35
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,63.41,48.42
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,55.85,42.4
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,54.06,41.18
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,50.14,37.94
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,46.04,34.4
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,39.92,28.97
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,33.6,23.08
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.28,11.78
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,67.88,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,152.8,108.51
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,244.27,189.56
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,318.29,253.67
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,400.55,322.21
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,469.98,378.18
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,543.29,434.54
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,603.35,478.83
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,666.87,523.06
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,722.96,558.65
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,778.41,592.69
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,824.77,619.54
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,869.02,644.38
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,899.21,661.49
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,934.74,682.04
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,962.49,696.58
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,986.8,708.93
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,1005.84,719.39
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,1021.29,727.71
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,1029.12,729.99
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,1033.02,730.05
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,1031.51,728.38
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,1026.13,724.52
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,1015.98,717.15
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,1002.06,707.59
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,982.09,695.75
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,958.67,681.8
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,929.27,663.24
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,896.8,642.63
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,860.16,619.97
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,820.79,595.31
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,777.3,567.65
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,731.53,536.76
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,627.62,460.43
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,541.92,396.68
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,541.15,397.74
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,519.95,380.69
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,449.76,327.18
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,396.63,286.28
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,334.79,239.36
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,290.94,207.34
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,241.76,166.87
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,191.76,126.83
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,147.29,99.95
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,122.21,96.91
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,110.06,87.36
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,97.31,77.1
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,82.93,65.24
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,67.93,52.55
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,53.63,40.25
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,38.84,27.2
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,24.97,13.86
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,21.79,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,61.97,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,145.25,104.2
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,233.13,181.94
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,304.84,244.18
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,384.39,310.73
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,454.68,367.87
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,529.1,425.88
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,593.14,472.88
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,658.55,518.82
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,711.94,555.18
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,767.93,592.78
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,817.61,624.1
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,865.78,653.84
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,905.48,678.24
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,933.71,694.75
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,964.59,711.62
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,992.39,726.27
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,1011.99,736.97
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1027.99,745.44
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1038.22,748.85
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,1044.6,749.96
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,1044.1,748.33
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,1039.64,744.41
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,1031.74,737.03
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1019.9,727.35
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,999.04,713.59
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,974.6,697.72
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,945.83,677.82
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,913.76,655.91
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,876.88,632.69
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,837.08,607.42
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,792.27,578.64
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,745.1,547.04
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,694.7,511.63
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,642.46,473.83
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,586.72,432.29
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,530.11,388.72
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,471.09,342.02
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,411.83,293.54
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,351.1,242.84
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,285.29,187.69
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,224.67,137.59
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,166.02,92.69
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,108.62,58.05
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,62.42,47.37
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,54.94,41.43
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,53.12,40.19
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,49.18,36.95
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,45.05,33.4
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,38.91,28.0
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,32.55,22.13
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.16,11.96
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,16.1,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,48.1,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,120.2,86.6
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,194.79,152.86
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,262.15,211.79
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,337.72,276.11
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,408.64,334.87
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,480.53,392.57
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,545.84,442.61
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,613.5,492.79
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,669.49,533.73
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,725.45,572.95
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,772.6,604.4
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,818.27,634.38
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,852.83,655.71
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,889.94,678.66
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,918.15,695.49
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,943.26,710.17
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,963.92,722.56
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,981.26,732.73
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,990.23,736.23
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,995.55,737.43
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,995.68,736.8
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,992.15,733.87
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,979.43,723.46
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,975.74,719.31
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,956.33,705.77
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,933.6,690.19
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,689.42,516.03
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,434.24,321.85
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,454.55,337.72
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,472.83,351.22
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,614.22,461.49
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,713.01,536.55
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,665.25,500.41
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,615.96,463.03
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,561.79,420.19
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,508.37,377.05
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,453.03,332.9
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,397.88,287.6
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,336.35,236.26
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,280.84,189.24
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,224.85,143.2
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,171.3,102.34
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,117.01,68.18
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,71.9,55.15
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,69.54,53.51
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,67.01,51.64
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,60.18,46.01
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,52.89,39.81
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,45.46,33.33
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,36.15,24.97
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,25.27,14.42
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.31,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.63,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.39,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,6.14,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.91,1.01
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.67,2.48
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,49.01,35.28
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,89.55,68.44
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,82.63,62.49
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,76.18,56.99
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,45.55,31.71
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,15.02,6.64
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,68.28,49.84
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,123.02,93.52
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,107.29,80.56
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,91.8,67.95
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,79.19,57.81
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,66.71,47.8
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,77.99,56.69
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,89.34,65.59
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,159.87,121.07
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,230.81,175.83
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,280.3,212.93
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,329.34,249.15
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,271.04,205.06
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,213.73,161.53
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,137.58,102.83
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,62.44,43.92
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,383.84,296.22
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,675.83,508.66
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,455.17,345.72
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,250.13,189.71
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,284.34,216.56
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,316.18,240.9
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,235.15,179.43
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,152.52,115.7
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,222.37,170.8
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,285.29,219.71
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,194.76,149.84
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,108.81,82.66
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,163.27,119.95
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,204.26,145.92
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,147.23,109.5
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,116.2,94.1
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,101.3,81.89
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,86.25,69.34
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,70.67,55.98
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,54.91,42.25
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,40.96,29.96
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,26.44,17.04
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,15.4,6.81
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.46,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,10.56,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,40.21,25.98
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,70.36,52.07
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,104.2,80.96
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,138.92,110.25
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,177.44,142.29
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,228.37,183.8
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,176.22,140.08
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,123.71,95.58
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,152.77,118.6
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,182.2,141.51
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,476.93,379.4
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,777.51,607.19
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,742.28,574.39
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,688.78,529.7
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,814.21,622.67
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,935.4,707.45
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,957.04,719.93
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,975.56,730.67
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,984.39,733.31
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,998.34,739.5
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,998.81,738.1
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,995.64,734.43
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,912.28,672.76
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,820.97,602.31
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,798.86,586.86
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,782.18,574.65
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,845.95,623.16
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,880.17,646.79
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,845.19,622.6
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,807.6,596.99
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,766.14,567.55
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,722.24,534.78
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,673.74,499.29
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,623.64,461.83
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,571.07,421.64
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,517.41,379.51
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,457.34,332.21
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,399.75,285.28
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,341.29,236.14
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,283.67,187.3
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,225.64,139.67
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,169.71,97.21
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,108.41,58.77
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,62.93,47.18
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,60.85,45.85
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,58.62,44.31
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,54.6,41.06
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,50.36,37.49
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,43.65,31.61
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,36.66,25.23
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.17,13.65
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.35,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,28.21,1.71
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,93.83,66.58
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,157.44,120.75
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,225.35,177.98
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,312.6,249.75
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,301.85,241.66
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,280.93,224.25
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,435.73,347.02
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,591.97,465.65
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,647.93,504.3
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,704.04,542.46
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,755.86,576.1
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,807.17,608.57
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,846.15,632.02
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,883.01,653.81
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,908.67,668.21
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,937.25,684.57
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,956.76,696.28
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,972.97,705.99
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,983.24,710.53
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,989.97,712.91
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,989.61,712.3
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,985.62,709.5
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,974.63,702.64
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,960.14,693.59
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,940.81,681.17
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,918.3,666.71
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,889.77,646.98
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,858.63,625.55
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,823.58,602.51
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,786.19,577.61
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,744.06,548.18
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,700.43,517.16
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,653.36,484.0
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,605.11,449.06
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,553.8,409.97
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,499.79,368.03
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,445.62,324.88
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,391.97,281.09
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,337.46,236.32
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,286.22,194.07
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,234.01,152.21
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,184.68,115.4
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,138.24,87.7
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,102.38,79.89
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,96.61,75.58
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,90.47,70.84
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,82.4,64.34
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,76.25,59.21
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,61.72,46.72
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,46.73,33.55
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,30.0,18.33
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,15.8,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,42.94,8.82
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,114.03,82.47
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,182.48,141.44
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,247.92,197.51
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,320.56,258.32
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,386.01,311.9
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,456.02,367.46
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,514.14,411.38
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,573.56,454.96
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,635.66,499.63
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,692.57,539.49
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,735.38,568.14
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,776.19,594.93
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,816.95,621.0
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,855.85,645.04
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,880.74,659.18
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,902.28,670.97
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,924.46,684.04
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,943.7,695.29
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,951.53,697.84
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,955.97,698.07
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,958.55,698.59
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,957.79,696.99
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,964.37,699.26
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,964.47,697.04
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,714.22,524.17
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,436.91,319.36
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,386.59,283.45
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,333.11,244.26
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,452.26,331.54
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,560.59,407.96
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,443.28,324.03
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,334.73,245.48
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,491.87,364.8
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,611.93,450.0
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,491.87,360.45
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,405.21,296.63
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,322.69,237.78
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,244.88,181.77
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,264.84,195.63
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,269.34,196.7
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,239.28,170.2
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,204.41,140.32
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,152.21,101.98
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,102.35,79.79
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,96.58,75.51
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.43,70.77
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,81.67,63.69
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,74.99,58.14
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,60.76,45.93
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,46.09,33.05
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,28.81,17.51
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.76,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,17.41,1.61
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,71.55,50.35
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,131.41,100.72
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,178.32,140.63
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,228.05,182.03
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,279.95,224.15
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,336.02,268.34
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,239.44,190.19
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,123.51,94.49
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,82.13,61.17
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,44.2,30.38
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,77.55,57.02
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,112.02,83.98
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,70.06,50.41
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,29.22,17.76
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,266.32,203.56
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,530.5,393.86
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,566.01,416.0
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,600.88,438.86
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,615.52,446.67
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,629.05,453.83
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,646.66,465.31
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,662.95,475.85
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,753.42,537.74
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,835.22,591.66
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,870.73,618.53
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,901.87,641.91
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,525.13,387.81
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,153.22,111.56
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,423.55,314.85
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,664.61,481.59
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,686.76,498.89
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,690.2,504.26
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,643.84,472.17
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,596.53,438.86
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,504.14,370.71
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,432.68,318.12
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,421.82,308.4
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,392.65,281.87
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,326.87,233.32
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,284.13,204.37
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,242.71,167.0
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,189.95,121.34
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,142.97,92.41
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,104.79,82.34
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,98.77,77.85
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,92.37,72.88
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,83.7,65.87
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,76.98,60.28
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,62.82,48.07
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,48.21,35.17
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,31.88,20.25
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
