Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,21.24,4.22
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,71.88,51.22
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,123.88,95.71
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,182.37,145.22
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,254.17,204.64
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,314.28,253.32
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,378.55,303.88
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,436.64,348.15
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,497.45,393.21
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,550.87,431.47
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,618.86,479.04
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,666.33,510.69
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,713.31,541.42
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,753.9,566.89
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,793.32,591.08
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,827.82,611.73
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,860.7,631.0
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,884.1,644.31
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,907.25,657.33
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,922.96,664.96
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,935.66,670.69
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,937.72,670.72
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,936.57,668.89
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,939.02,669.32
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,937.23,666.33
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,919.37,654.31
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,898.5,640.62
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,871.29,622.05
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,841.65,601.68
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,808.01,579.77
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,772.32,556.22
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,732.11,529.34
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,690.18,500.77
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,626.36,455.93
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,571.75,416.98
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,536.95,392.06
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,497.59,362.66
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,448.59,325.03
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,397.07,284.33
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,345.89,243.58
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,296.42,203.85
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,242.27,163.7
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,196.97,132.66
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,161.25,111.83
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,128.96,102.16
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,121.56,96.68
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,118.33,94.5
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,98.04,77.71
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,81.48,63.78
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,65.79,50.37
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,49.56,36.17
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,32.62,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,16.88,3.02
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,64.7,45.36
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,109.57,83.5
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,155.16,122.07
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,214.2,170.85
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,236.57,188.87
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,266.42,211.92
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,294.73,232.38
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,321.53,250.91
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,339.68,263.27
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,342.58,264.08
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,334.84,256.16
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,325.1,246.8
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,311.68,235.7
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,283.86,213.99
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,275.54,207.31
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,267.26,200.61
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,285.43,213.64
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,303.49,226.35
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,308.94,229.82
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,314.31,233.3
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,249.19,185.14
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,185.37,137.55
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,237.86,176.74
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,290.02,214.37
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,323.72,238.65
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,356.71,262.27
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,273.73,202.34
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,192.28,142.63
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,207.85,155.07
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,223.11,166.85
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,133.16,98.81
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,43.61,29.09
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,64.53,45.9
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,85.3,62.47
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,77.8,56.62
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,70.19,50.7
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,54.57,38.43
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,38.98,26.05
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,78.08,57.69
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,115.52,87.79
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,154.95,118.47
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,188.11,144.09
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,125.63,96.15
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,64.57,50.14
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,55.67,42.74
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,46.78,35.19
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,38.8,28.32
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,30.83,21.36
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,22.88,14.34
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,14.94,7.26
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.78,1.64
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.82
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,42.18,28.87
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,71.23,54.36
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,107.24,85.51
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,145.75,118.52
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,191.64,157.16
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,230.31,189.1
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,207.12,168.6
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,180.58,145.14
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,267.62,215.87
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,361.35,289.45
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,333.29,265.0
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,316.17,249.44
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,457.37,359.31
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,603.68,467.54
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,596.16,458.62
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,601.58,459.89
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,579.35,441.46
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,555.21,421.86
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,558.81,422.88
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,547.8,413.44
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,470.24,355.76
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,393.96,298.5
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,361.87,274.18
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,321.31,243.35
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,318.15,241.01
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,314.86,238.48
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,357.2,269.49
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,391.48,293.97
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,375.11,281.88
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,359.03,270.22
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,303.87,229.48
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,251.56,190.44
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,282.15,214.34
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,307.74,234.14
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,312.79,238.11
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,316.12,240.77
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,342.26,259.87
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,361.0,271.7
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,275.29,208.01
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,208.92,160.03
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,174.7,134.53
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,134.93,104.2
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,121.89,94.15
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,108.99,88.02
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,95.14,76.55
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,81.15,64.81
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,67.8,53.45
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,54.34,41.79
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,41.05,30.15
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,27.32,17.96
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,16.72,8.33
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.15
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,39.05,25.94
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,68.06,50.92
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,100.03,78.19
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,133.44,106.37
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,165.21,132.84
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,197.52,159.26
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,214.26,171.93
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,229.95,183.44
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,257.47,204.77
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,284.96,225.79
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,207.33,162.85
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,125.06,95.77
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,148.22,113.92
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,171.52,131.84
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,199.17,152.94
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,226.89,173.8
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,286.69,219.41
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,361.38,275.21
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,313.1,237.73
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,280.05,212.03
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,217.43,164.02
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,155.95,116.56
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,223.96,168.25
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,291.74,218.34
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,457.04,340.72
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,615.47,452.75
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,607.08,445.3
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,597.73,438.22
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,472.83,349.49
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,358.1,265.94
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,300.84,224.47
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,246.33,184.18
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,301.07,225.61
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,352.12,263.54
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,376.18,281.61
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,389.68,291.45
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,364.46,272.94
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,338.16,253.23
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,321.25,238.22
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,289.59,210.69
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,233.82,171.78
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,193.34,146.05
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,164.47,125.28
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,138.59,111.86
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,123.54,99.86
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,112.86,91.33
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,79.09,62.7
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,55.42,42.36
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,48.11,35.96
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,39.0,27.76
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.93,17.54
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,1.9
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.65,17.67
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.85,32.64
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,67.56,51.12
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,89.11,69.2
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,67.58,51.12
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,49.45,35.79
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,98.18,75.91
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,149.48,117.16
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,148.55,115.83
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,147.73,114.67
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,169.84,131.78
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,192.15,148.79
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,223.29,172.47
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,254.57,195.89
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,175.51,133.75
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,99.08,73.26
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,153.91,116.32
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,209.31,158.98
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,259.32,196.83
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,309.28,234.1
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,284.96,215.43
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,260.96,197.2
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,418.97,315.13
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,565.4,419.01
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,527.57,390.65
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,490.48,363.69
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,590.03,436.31
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,678.27,498.14
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,617.92,454.64
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,563.54,415.76
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,384.8,287.5
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,213.02,159.3
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,424.2,323.19
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,598.17,448.46
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,548.25,409.26
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,497.27,369.43
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,443.99,327.26
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,386.46,280.66
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,331.52,234.59
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,278.21,189.46
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,224.8,145.52
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,173.85,106.49
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,137.76,93.41
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,145.43,117.45
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,130.21,105.33
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,114.4,92.53
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,98.3,79.06
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,81.67,64.87
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,66.79,51.98
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,48.79,36.11
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,32.16,21.06
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,2.03
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,14.97,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,38.32,18.3
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,87.02,64.3
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,146.79,116.16
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,200.55,162.95
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,261.44,215.06
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,162.88,133.75
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,39.7,28.11
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,84.56,65.67
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,132.09,104.55
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,323.78,263.01
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,523.18,418.69
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,502.31,397.55
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,459.89,361.27
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,299.05,235.89
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,122.0,93.35
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,166.12,128.49
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,210.66,163.05
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,315.49,243.6
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,411.1,314.52
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,365.21,278.6
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,308.25,234.81
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,332.9,253.29
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,369.06,279.92
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,416.1,313.96
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,461.76,346.37
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,528.94,395.54
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,599.31,445.8
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,443.86,332.68
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,297.13,223.38
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,303.28,228.51
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,309.1,232.94
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,411.12,309.78
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,502.02,376.13
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,498.74,373.96
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,491.8,369.24
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,464.78,349.46
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,431.57,324.72
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,330.52,250.24
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,243.05,185.65
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,176.55,134.84
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,103.79,78.1
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,150.8,115.35
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,181.96,139.83
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,165.01,126.85
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,147.29,120.01
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,131.18,107.08
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,114.65,93.56
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,98.04,79.69
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,81.06,65.18
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,65.7,51.71
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,47.52,35.51
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,30.67,20.17
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.2,1.77
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.58,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.78,1.86
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.14
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,21.13,12.38
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,10.81
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,17.63,9.24
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,30.03,19.52
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,38.02,26.08
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,46.03,32.62
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,49.62,35.46
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,53.21,38.31
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,76.84,57.54
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,100.9,76.9
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,115.1,88.18
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,129.32,99.38
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,139.96,107.49
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,150.57,115.48
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,251.25,193.29
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,352.39,268.16
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,600.42,450.71
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,813.27,594.9
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,811.08,589.67
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,806.34,585.32
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,788.69,574.11
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,767.21,560.37
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,619.23,456.03
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,485.9,359.27
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,427.93,318.19
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,372.81,278.1
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,297.71,223.6
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,227.06,171.26
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,202.14,152.51
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,177.66,133.83
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,192.38,145.73
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,206.14,156.82
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,208.58,158.89
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,209.82,160.03
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,184.41,141.24
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,160.01,123.13
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,129.57,99.67
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,99.92,79.96
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,87.9,70.22
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,75.78,60.2
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,63.56,49.79
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,51.23,39.11
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,38.82,28.25
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,26.43,17.24
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,16.71,8.46
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,28.61,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,83.52,47.67
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,147.99,110.8
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,221.75,174.04
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,146.01,116.57
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,32.6,22.06
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,34.45
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,61.89,46.55
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,83.57,64.09
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,105.58,81.48
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,123.77,95.61
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,141.97,109.53
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,178.65,138.0
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,215.8,166.22
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,217.76,167.14
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,219.77,168.27
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,314.03,239.47
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,398.27,300.68
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,518.03,386.95
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,623.11,459.65
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,823.47,602.71
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,983.02,706.31
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,982.81,703.69
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,978.97,700.75
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,971.23,694.8
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,959.92,686.72
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,940.82,674.55
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,918.58,660.5
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,890.78,641.64
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,860.26,621.11
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,825.87,599.23
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,788.97,575.58
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,747.93,548.48
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,704.92,518.42
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,657.81,484.87
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,609.21,449.38
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,558.41,411.53
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,503.9,369.78
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,448.64,326.07
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,393.42,281.03
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,336.81,233.95
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,281.39,187.32
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,225.71,141.7
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,165.99,96.01
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,113.23,63.27
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,67.32,51.4
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,65.16,49.92
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,62.81,48.2
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,59.03,45.19
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,55.04,41.87
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,48.6,36.27
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.42,28.94
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.39,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,15.9,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,40.4,20.85
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,92.81,67.64
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,155.91,120.72
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,116.27,90.57
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,65.91,49.18
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,89.28,68.44
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,112.61,87.29
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,138.69,108.03
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,165.29,128.82
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,237.15,185.36
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,301.99,234.93
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,301.8,232.97
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,300.59,230.45
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,404.67,309.75
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,526.23,398.75
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,552.45,415.35
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,578.05,431.84
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,591.4,439.6
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,603.31,446.42
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,621.74,457.72
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,639.07,468.16
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,594.29,435.21
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,537.54,394.2
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,647.88,473.7
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,750.86,544.87
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,660.2,480.19
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,580.17,422.99
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,386.28,286.15
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,202.79,150.48
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,410.84,306.88
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,597.74,438.87
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,524.38,384.82
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,457.44,336.33
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,412.28,304.38
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,369.47,273.7
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,379.21,281.33
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,380.01,281.88
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,383.12,283.33
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,370.47,271.78
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,334.53,242.8
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,295.3,210.6
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,251.46,173.72
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,206.01,136.62
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,160.26,107.37
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,120.06,95.04
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,113.27,89.99
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,110.33,88.01
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,99.41,79.2
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,88.06,69.78
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,71.96,56.0
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,37.31,25.4
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.44
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,13.38,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,30.13,14.59
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,76.31,54.74
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,121.38,92.9
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,166.27,130.81
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,224.47,178.87
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,206.75,164.61
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,180.11,142.13
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,185.44,145.53
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,180.08,140.19
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,202.0,157.02
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,223.98,173.64
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,286.57,221.36
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,338.53,259.89
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,466.62,356.58
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,599.25,452.59
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,606.54,454.99
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,627.1,467.25
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,563.41,419.32
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,482.8,359.3
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,363.64,271.98
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,238.49,178.07
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,245.52,183.48
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,252.42,188.48
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,222.43,165.9
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,192.76,143.52
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,243.5,181.76
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,293.64,218.91
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,438.92,325.81
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,575.29,421.95
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,607.54,445.58
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,634.63,465.76
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,408.85,304.46
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,194.84,144.52
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,412.21,312.37
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,592.71,442.13
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,543.36,403.58
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,493.56,364.85
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,428.03,314.54
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,381.33,279.5
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,339.26,246.09
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,296.66,211.8
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,245.16,166.88
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,185.64,116.4
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,138.86,87.26
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,97.12,76.05
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,92.59,72.74
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,87.77,69.08
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.45,63.91
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.83,58.32
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,65.52,50.33
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,52.74,39.1
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.32
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
