Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,26.43,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,72.74,42.14
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,138.25,101.62
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,206.37,159.52
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,267.98,211.88
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,336.26,268.37
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,339.18,271.44
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,320.31,256.06
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,360.89,286.95
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,400.41,315.99
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,441.18,345.49
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,481.71,374.18
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,517.31,398.62
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,552.12,422.11
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,363.48,279.71
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,164.72,124.08
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,173.94,131.03
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,183.2,137.66
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,191.52,143.83
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,199.82,149.99
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,205.69,153.94
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,211.48,157.83
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,176.61,131.18
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,142.12,104.73
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,214.56,159.55
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,286.78,212.92
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,391.86,290.19
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,486.34,358.03
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,352.29,260.92
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,219.63,162.66
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,215.53,159.85
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,211.42,156.84
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,300.68,223.75
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,384.09,284.92
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,505.59,378.47
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,596.7,445.06
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,547.79,406.89
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,498.02,367.73
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,415.71,305.35
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,361.61,266.05
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,330.53,240.67
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,294.9,210.9
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,234.08,169.34
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,190.99,142.84
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,169.48,123.65
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,134.53,106.62
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,122.92,97.65
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,110.7,87.99
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,97.21,77.05
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,86.27,68.01
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,70.36,54.45
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,54.07,40.24
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,37.37,25.36
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,20.74,8.52
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,18.04,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,46.68,26.09
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,101.38,74.1
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,156.36,120.7
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,213.36,168.79
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,289.24,231.38
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,272.69,218.11
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,244.41,194.11
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,279.89,221.46
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,314.98,247.76
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,267.18,208.84
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,216.36,167.28
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,222.2,170.97
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,227.91,174.45
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,243.8,186.24
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,259.71,197.97
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,273.16,207.39
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,286.58,216.73
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,266.01,200.72
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,245.72,185.01
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,252.37,189.4
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,258.93,193.67
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,390.16,291.47
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,510.56,378.31
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,523.27,386.15
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,535.05,393.71
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,537.8,395.57
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,539.64,396.86
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,459.39,338.3
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,382.11,281.48
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,367.77,271.83
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,353.66,262.15
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,335.94,249.27
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,318.57,236.65
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,388.07,288.61
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,446.11,330.9
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,436.66,323.88
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,423.54,313.88
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,398.23,294.93
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,363.85,268.55
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,317.93,234.26
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,272.72,201.2
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,244.06,175.07
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,210.65,145.4
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,169.84,118.91
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,134.52,106.52
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,127.33,101.23
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,124.67,99.57
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,109.25,86.93
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,93.38,73.67
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,75.25,58.34
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,58.02,43.41
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,37.93,25.81
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,6.08
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.64,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.02,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,15.38,6.73
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,23.77,13.85
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,33.94,22.36
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,44.13,30.77
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,85.34,64.5
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,128.59,99.36
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,92.37,69.63
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,59.24,42.48
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,64.16,46.28
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,69.07,50.04
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,116.02,87.22
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,164.28,124.8
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,122.85,91.98
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,82.6,60.08
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,143.16,107.36
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,204.72,154.35
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,230.86,173.94
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,256.95,193.37
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,226.57,169.77
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,196.62,146.62
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,207.47,154.75
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,218.21,162.72
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,295.07,220.15
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,380.93,282.94
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,368.99,273.8
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,350.45,260.18
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,375.28,277.84
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,392.56,289.79
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,385.35,284.6
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,378.03,279.44
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,372.89,275.91
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,367.4,272.13
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,373.67,277.0
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,378.23,280.52
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,335.42,249.24
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,294.75,219.47
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,275.04,205.13
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,255.61,190.86
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,211.5,157.82
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,161.81,120.42
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,157.13,117.45
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,152.13,114.18
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,157.75,116.29
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,148.33,117.51
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,134.85,107.09
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,120.89,96.08
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,104.95,83.21
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,88.5,69.6
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,71.83,55.47
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,56.17,41.88
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,38.69,26.42
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,20.92,9.25
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.91,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,11.43,2.45
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,28.23,17.02
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,46.32,32.28
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,66.89,49.38
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,87.28,66.04
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,60.61,44.22
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,37.93,25.57
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,22.91,13.14
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.93,0.81
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,44.63,30.56
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,81.55,60.03
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,136.96,103.82
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,193.62,147.81
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,207.96,158.78
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,222.34,169.83
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,233.39,177.99
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,244.43,186.15
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,254.95,193.82
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,265.41,201.42
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,339.68,257.31
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,402.49,303.59
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,408.55,307.34
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,414.24,311.04
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,548.05,409.44
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,665.96,492.79
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,658.55,487.62
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,654.75,485.81
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,549.77,408.94
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,451.15,335.26
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,384.9,287.06
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,320.0,239.1
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,426.68,319.24
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,520.52,387.64
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,568.18,426.05
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,591.21,444.15
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,476.76,356.47
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,394.13,293.75
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,346.97,258.72
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,309.69,231.03
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,291.42,216.76
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,264.19,195.38
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,210.12,156.39
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,162.53,122.51
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,154.14,111.43
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,130.67,103.43
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,125.18,99.5
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,119.35,95.18
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,109.05,86.98
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,93.17,73.84
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,76.19,59.42
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,58.78,44.28
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,40.85,28.37
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.96,9.6
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.64,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.02,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,16.27,7.47
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,15.37
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,36.6,24.66
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,47.68,33.83
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,69.24,51.53
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,91.35,69.44
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,58.34,42.19
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,27.34,16.71
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,53.94,38.23
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,80.65,59.57
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,101.33,75.72
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,122.13,91.75
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,109.98,81.91
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,98.07,72.32
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,134.81,100.88
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,171.89,129.25
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,200.73,150.92
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,229.57,172.33
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,270.08,202.25
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,310.44,231.6
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,245.35,182.67
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,181.45,134.36
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,209.03,155.18
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,236.36,175.54
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,222.97,165.33
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,209.62,155.24
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,186.51,137.79
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,163.65,120.49
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,190.38,140.66
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,216.64,160.19
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,313.12,230.98
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,403.16,294.38
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,369.02,269.8
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,336.15,246.57
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,374.73,274.33
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,400.6,291.54
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,409.13,294.83
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,392.8,276.07
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,337.37,230.76
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,281.18,184.47
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,234.59,153.73
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,212.68,145.21
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,147.61,94.26
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,68.92,52.11
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,67.13,51.06
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,65.27,49.8
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,60.47,45.9
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,55.35,41.6
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,49.35,36.57
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.82,29.99
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,32.0,21.14
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.88,10.61
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,23.17,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,60.92,36.66
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,122.01,89.5
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,187.25,144.32
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,131.93,102.64
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,61.75,45.36
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,69.23,51.5
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,76.8,57.54
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,93.99,71.15
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,111.2,84.54
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,138.51,105.84
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,166.04,126.97
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,173.59,132.17
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,181.22,137.44
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,328.71,251.12
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,485.45,366.54
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,499.12,373.97
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,511.74,381.15
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,597.32,443.26
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,697.12,513.23
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,754.92,552.94
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,822.45,598.4
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,900.44,655.24
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,965.51,698.51
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,836.86,607.78
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,687.56,498.3
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,657.38,477.3
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,627.07,455.55
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,650.86,472.39
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,673.33,487.75
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,737.49,539.41
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,776.57,572.54
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,735.64,543.35
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,692.77,512.7
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,646.97,479.31
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,599.83,444.17
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,548.71,405.2
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,498.12,365.69
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,446.01,324.7
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,389.49,279.34
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,335.33,234.27
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,282.33,189.78
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,229.27,146.55
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,178.48,107.8
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,129.07,76.44
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,83.05,64.02
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,80.31,62.15
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,77.58,60.2
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,71.37,55.12
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,64.84,49.64
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.76,42.77
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.36,35.37
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,36.08,24.43
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.21,12.47
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.01,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,19.4,8.49
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,43.27,29.28
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,67.52,49.86
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,102.38,78.93
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,134.68,105.58
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,267.61,214.46
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,414.81,331.33
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,488.61,387.46
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,574.27,450.99
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,627.06,489.07
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,679.96,526.62
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,588.87,453.46
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,458.88,351.07
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,316.89,243.55
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,179.62,136.05
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,466.57,357.17
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,725.84,541.55
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,647.46,480.06
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,550.83,407.37
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,527.27,389.62
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,517.02,380.82
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,341.83,254.28
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,166.75,123.15
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,252.5,187.94
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,337.94,250.6
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,644.61,480.76
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,886.09,646.23
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,860.58,626.21
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,840.47,612.01
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,806.75,589.64
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,770.64,565.69
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,730.66,537.64
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,688.87,507.77
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,590.84,435.29
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,510.59,375.43
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,515.23,380.07
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,496.33,364.38
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,443.65,321.96
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,391.02,278.73
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,336.96,233.96
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,278.81,185.83
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,225.13,142.15
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,173.53,102.72
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,123.51,71.17
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,77.23,59.38
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,73.99,57.06
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,71.73,55.49
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,68.26,52.81
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.09,49.42
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.36,42.81
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.34,35.69
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.96,13.33
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.7,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.78,1.66
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,12.74,5.03
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,16.71,8.36
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,14.51,6.52
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.32,4.66
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,18.94,10.11
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,25.58,15.51
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,103.89,79.07
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,187.37,144.05
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,365.9,279.98
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,544.11,405.13
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,688.5,508.06
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,835.47,608.55
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,862.48,625.94
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,886.61,642.64
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,906.71,657.2
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,923.87,669.82
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,931.97,676.53
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,936.68,681.06
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,938.25,681.85
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,936.48,680.61
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,931.44,677.78
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,930.23,677.56
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,912.65,664.71
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,891.96,650.04
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,867.39,632.44
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,832.29,607.98
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,806.68,590.76
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,770.95,566.67
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,728.5,537.01
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,688.71,508.38
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,645.76,476.85
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,599.17,442.15
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,549.08,404.4
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,497.87,364.77
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,444.81,322.62
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,391.71,279.28
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,336.67,233.58
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,281.87,187.47
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,227.51,142.69
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,169.04,97.55
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,116.79,64.3
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,67.72,51.44
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,64.41,49.01
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,62.8,47.94
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,61.71,47.15
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,60.71,46.35
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,52.8,39.6
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.4,33.07
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.57,23.37
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.37,12.32
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,18.51,7.97
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,39.02,25.98
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,59.48,43.39
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,85.17,64.82
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,118.0,91.83
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,192.24,152.54
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,264.57,210.66
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,259.44,204.85
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,238.29,186.37
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,235.91,183.6
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,221.4,171.31
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,258.99,199.96
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,285.6,219.78
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,255.02,195.19
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,237.34,180.66
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,201.9,152.84
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,167.17,125.58
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,364.58,276.38
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,571.61,425.44
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,356.41,267.73
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,155.05,114.89
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,126.19,92.87
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,97.55,70.63
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,103.41,74.99
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,109.25,79.29
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,105.15,76.13
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,101.04,72.97
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,79.48,56.35
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,58.01,39.72
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,57.98,39.72
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,57.95,39.73
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,60.15,41.48
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,62.36,43.24
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,52.95,36.03
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,43.56,28.78
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,39.08,25.36
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,34.61,21.92
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,27.03,15.99
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,19.48,10.01
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,35.86,23.22
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,52.26,36.46
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,100.93,75.55
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,145.01,110.88
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,154.78,117.07
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,151.43,122.22
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,142.77,115.68
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,126.17,102.35
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,109.4,88.44
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,92.3,73.98
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,74.25,58.42
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,55.81,42.24
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,37.75,26.21
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,17.62,8.05
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,23.89,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,67.01,41.93
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,120.95,89.16
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,183.43,141.61
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,251.91,198.13
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,320.31,253.13
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,380.14,300.07
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,443.96,348.24
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,501.93,389.82
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,567.92,435.36
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,620.52,471.24
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,673.25,506.41
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,718.31,534.43
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,762.25,560.9
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,800.55,584.72
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,836.98,607.22
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,866.4,624.77
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,893.33,640.76
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,913.29,651.9
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,923.42,657.01
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,757.69,545.15
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,545.73,395.87
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,694.63,502.01
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,824.34,587.96
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,794.63,565.11
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,771.52,548.28
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,775.38,551.36
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,776.59,552.43
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,734.82,523.73
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,693.85,495.82
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,742.06,534.7
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,767.22,556.56
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,678.89,492.7
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,599.51,435.2
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,590.32,430.94
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,571.45,418.6
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,539.85,396.53
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,497.22,364.32
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,430.59,313.99
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,389.0,283.22
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,301.05,220.53
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,233.14,174.29
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,210.9,158.17
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,189.13,142.27
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,140.55,105.97
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,83.48,64.8
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,73.72,57.05
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,63.67,48.86
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,53.44,40.3
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,43.24,31.62
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,33.49,23.26
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,23.77,14.77
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,15.82,7.74
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.55
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.94,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
