Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,25.98,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,71.61,44.47
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,124.32,90.33
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,193.09,147.66
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,252.73,197.54
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,319.44,252.11
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,354.2,280.65
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,386.46,306.14
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,352.05,277.41
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,304.83,237.89
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,416.83,324.44
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,525.92,405.71
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,422.16,323.99
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,306.52,232.38
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,277.72,210.08
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,237.96,179.21
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,509.06,385.0
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,763.33,564.07
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,732.06,537.82
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,709.83,519.36
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,756.72,551.36
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,812.91,588.37
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,835.13,602.22
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,854.66,614.48
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,849.73,610.71
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,842.31,605.51
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,738.22,532.63
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,637.51,461.16
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,657.66,476.61
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,676.31,490.17
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,662.12,480.63
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,646.36,470.09
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,647.66,471.33
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,641.26,466.8
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,535.25,391.36
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,444.3,325.91
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,453.78,333.41
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,450.04,330.17
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,431.89,315.22
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,403.93,290.86
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,339.2,243.04
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,295.84,212.96
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,258.84,184.85
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,230.84,164.19
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,182.36,126.07
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,124.08,88.47
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,106.02,83.03
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,94.63,74.04
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,86.98,67.88
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.9,61.22
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,69.17,53.11
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,60.79,45.85
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.12,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,27.82,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,76.57,47.67
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,137.27,99.92
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,202.4,154.25
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,266.88,208.12
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,344.49,271.42
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,405.79,321.06
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,470.53,372.02
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,446.25,351.02
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,399.92,312.41
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,543.08,422.77
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,697.05,535.07
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,672.97,512.25
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,640.19,482.97
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,584.28,439.3
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,519.44,388.79
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,723.63,540.45
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,901.58,660.89
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,919.79,670.26
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,934.81,678.7
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,799.88,582.86
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,620.34,449.75
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,805.24,586.08
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,949.03,682.73
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,939.95,673.98
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,927.4,664.28
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,838.06,602.74
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,734.36,526.32
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,676.85,486.53
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,619.72,446.33
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,712.06,517.81
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,770.95,562.92
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,732.48,536.36
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,692.01,507.59
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,541.42,397.01
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,423.14,308.4
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,440.69,321.9
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,447.61,326.29
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,425.54,309.49
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,390.12,281.64
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,349.93,250.36
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,307.85,217.96
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,266.44,184.57
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,214.55,143.89
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,180.14,123.19
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,146.75,107.08
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,128.23,100.86
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,114.78,90.36
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,101.92,79.98
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,88.45,68.92
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,74.36,57.23
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.84,46.54
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,46.34,33.08
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,30.51,18.95
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.78,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,25.02,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,69.53,43.05
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,122.29,88.83
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,191.76,146.77
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,249.37,195.25
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,312.81,247.42
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,224.41,178.03
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,103.02,78.42
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,120.03,91.77
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,137.07,104.8
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,131.03,99.59
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,125.38,94.75
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,209.83,160.84
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,310.23,236.9
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,319.2,241.98
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,327.8,246.98
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,357.94,268.13
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,387.9,288.74
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,393.89,292.23
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,399.53,295.6
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,399.84,294.61
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,399.91,293.53
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,454.95,333.05
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,508.88,371.05
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,506.0,367.88
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,502.66,364.72
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,630.35,457.43
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,747.23,539.51
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,729.61,526.38
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,710.75,513.13
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,501.3,366.32
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,303.47,221.77
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,378.08,277.01
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,446.78,326.47
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,495.28,362.49
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,530.61,388.07
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,496.28,362.97
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,461.4,337.24
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,412.09,301.34
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,373.56,273.12
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,340.3,241.88
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,289.95,192.92
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,235.59,147.94
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,182.83,106.58
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,125.1,67.33
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,75.92,46.58
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,62.59,46.82
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,61.28,46.0
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,58.63,43.93
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,55.84,41.66
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,51.16,37.76
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.29,33.51
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.95,16.93
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.83,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,51.49,30.97
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,101.34,73.25
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,164.05,125.0
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,222.57,173.5
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,288.8,227.56
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,356.51,281.99
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,419.84,331.92
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,480.83,378.57
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,545.56,426.89
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,603.01,468.04
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,655.31,504.64
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,707.07,540.6
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,759.01,575.18
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,796.72,599.73
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,832.55,622.85
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,861.79,640.63
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,893.95,660.35
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,914.19,672.66
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,931.34,683.0
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,944.83,689.93
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,944.78,687.98
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,945.63,687.55
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,942.98,684.91
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,937.48,679.48
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,928.5,671.89
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,911.82,660.07
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,892.08,646.57
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,867.84,629.12
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,840.92,610.0
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,809.28,588.8
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,775.08,565.86
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,736.56,539.67
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,695.87,510.35
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,652.13,478.38
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,606.68,444.51
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,558.47,407.86
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,509.23,369.54
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,457.16,328.19
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,400.04,282.18
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,345.5,237.16
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,291.64,192.16
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,237.61,147.95
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,185.17,107.25
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,132.64,72.24
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,76.1,45.76
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,61.93,45.85
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,60.58,45.01
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,57.54,42.72
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,54.3,40.18
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,49.96,36.67
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,45.44,32.81
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,37.53,25.78
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.02
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,27.68,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,76.36,47.12
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,137.51,99.95
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,203.51,155.04
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,268.15,209.17
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,346.14,272.93
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,407.48,322.77
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,472.3,373.94
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,533.98,420.78
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,598.19,468.15
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,649.7,504.52
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,698.25,536.89
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,745.66,567.78
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,792.12,597.48
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,828.8,619.79
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,863.18,640.32
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,883.92,651.65
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,910.12,666.73
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,929.26,678.17
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,945.16,687.55
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,955.23,692.03
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,961.84,694.36
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,962.5,694.1
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,959.53,691.64
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,951.06,684.31
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,939.02,674.82
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,921.3,663.1
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,900.47,649.43
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,875.48,633.06
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,847.79,614.91
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,815.74,593.64
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,781.08,570.56
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,742.76,544.89
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,702.15,515.77
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,657.71,483.35
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,611.51,448.96
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,561.89,411.23
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,511.71,372.15
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,459.47,330.52
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,402.18,284.23
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,347.48,238.92
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,293.4,193.59
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,238.58,148.64
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,185.34,107.18
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,133.31,72.5
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,77.49,46.41
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,62.59,46.4
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,61.27,45.59
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,58.99,43.93
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,56.6,42.11
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,51.95,38.26
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,47.11,34.06
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.5,25.64
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.73,17.54
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.5,0.53
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,32.4,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,94.1,58.52
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,152.29,110.62
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,222.08,169.5
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,292.91,228.95
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,370.46,292.67
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,432.94,342.89
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,498.64,393.85
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,559.58,439.8
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,620.78,484.61
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,672.06,519.82
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,722.73,553.07
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,769.08,582.58
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,807.43,606.06
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,843.79,627.66
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,877.71,647.32
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,906.36,663.5
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,932.13,677.7
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,951.16,688.54
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,966.78,697.24
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,975.91,700.71
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,981.43,702.0
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,981.86,701.25
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,978.54,698.26
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,969.58,690.4
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,956.96,680.37
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,938.5,667.81
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,916.77,653.26
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,891.15,635.29
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,862.64,615.56
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,829.61,594.16
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,793.83,570.91
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,754.32,545.08
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,712.43,516.32
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,666.56,483.57
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,618.84,448.76
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,568.51,411.21
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,517.01,371.76
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,462.89,329.3
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,408.28,285.29
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,352.78,239.67
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,297.5,193.57
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,241.45,147.72
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,178.84,99.18
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,123.83,62.39
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,71.08,39.88
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,54.53,39.54
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,53.02,38.55
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,50.57,36.73
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,43.88,31.28
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,40.6,28.66
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.23,25.78
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,31.1,20.34
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.76,14.38
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,29.84,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,87.67,54.21
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,143.86,104.11
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,211.26,160.28
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,273.64,212.55
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,347.79,272.91
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,408.82,321.87
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,473.3,371.91
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,530.72,414.35
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,589.48,456.31
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,641.3,491.67
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,692.97,525.4
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,738.69,553.36
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,780.02,577.66
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,817.67,599.3
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,853.16,618.89
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,882.99,633.52
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,910.22,646.1
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,930.69,655.38
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,937.95,656.31
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,949.18,658.39
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,957.06,658.2
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,958.58,659.33
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,956.52,658.49
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,946.47,652.5
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,932.9,644.44
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,916.72,636.06
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,897.51,625.73
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,873.45,612.28
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,846.79,597.04
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,815.41,578.1
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,781.52,557.37
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,743.62,533.29
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,703.45,506.28
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,659.65,475.76
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,614.16,443.31
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,565.41,407.91
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,513.39,369.13
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,460.39,328.25
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,407.28,286.06
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,352.72,241.88
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,299.2,197.9
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,245.03,153.83
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,186.32,108.48
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,135.04,74.51
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,87.36,53.82
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,71.38,53.58
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,69.78,52.59
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,67.91,51.33
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,65.08,49.18
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.18,43.57
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.0,37.49
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.14,28.83
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.96,19.5
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.64,1.74
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,24.58,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,68.22,41.14
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,120.78,86.98
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,189.91,143.99
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,250.7,194.45
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,319.08,249.99
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,378.24,297.42
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,441.38,346.54
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,506.02,394.66
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,567.68,439.23
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,552.8,424.75
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,518.53,396.26
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,507.5,384.63
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,476.23,358.35
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,512.43,382.65
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,548.2,405.79
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,487.55,359.44
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,409.38,300.86
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,579.71,424.71
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,751.89,542.52
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,859.88,617.88
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,946.1,674.32
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,859.32,614.84
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,754.22,539.46
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,781.86,560.14
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,812.47,581.52
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,858.29,617.51
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,891.37,641.29
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,777.73,561.96
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,661.7,477.06
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,729.77,531.05
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,772.97,565.36
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,561.06,413.38
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,374.65,274.33
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,506.0,375.25
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,605.88,447.14
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,477.33,351.25
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,384.98,282.9
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,406.31,296.9
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,402.57,287.21
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,348.74,242.42
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,295.19,197.45
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,244.84,163.5
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,226.62,157.94
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,184.42,125.85
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,128.36,90.06
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,92.2,71.54
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,63.24,47.8
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,59.59,44.91
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,55.68,41.7
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,51.0,37.81
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,46.12,33.56
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.73,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.09,1.29
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,30.11,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,88.12,53.87
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,143.73,103.91
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,210.36,159.59
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,275.0,213.66
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,344.21,270.18
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,404.55,318.14
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,468.27,367.03
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,525.87,409.8
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,585.18,452.49
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,636.19,487.36
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,684.43,518.38
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,607.4,457.57
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,485.72,363.83
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,671.23,500.05
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,844.85,615.26
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,874.35,629.76
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,892.26,637.99
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,911.17,648.23
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,926.93,656.47
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,853.1,604.34
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,742.51,523.95
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,859.84,607.72
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,945.54,662.09
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,938.34,654.98
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,927.64,646.82
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,911.25,636.58
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,891.75,624.51
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,771.19,544.41
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,639.6,451.15
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,724.57,516.05
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,776.8,554.6
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,739.3,529.33
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,699.44,501.49
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,655.45,471.15
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,609.7,438.75
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,560.0,402.48
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,508.26,363.84
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,456.21,324.56
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,404.0,283.77
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,350.09,240.07
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,296.85,196.22
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,243.57,153.07
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,185.77,108.41
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,134.39,73.82
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,86.01,52.04
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,68.49,51.22
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,66.76,50.11
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,64.39,48.31
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,61.91,46.33
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,55.7,41.32
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.55,36.13
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.41,28.17
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,27.61,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,75.91,45.55
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,137.04,99.29
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,203.16,154.61
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,264.05,205.52
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,336.69,264.34
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,397.8,312.97
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,462.54,362.72
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,520.46,405.02
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,580.13,447.07
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,632.04,482.39
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,683.9,516.07
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,729.23,543.54
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,770.28,567.36
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,807.8,589.78
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,843.21,610.46
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,872.4,625.53
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,898.92,638.66
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,918.79,649.29
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,925.46,651.7
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,937.23,656.78
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,945.69,659.81
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,947.34,660.71
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,945.47,659.61
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,939.3,655.19
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,929.66,648.69
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,913.26,638.87
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,893.77,627.18
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,770.76,543.73
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,636.52,447.43
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,723.23,513.61
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,777.01,553.78
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,738.82,528.87
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,698.5,501.44
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,655.16,471.08
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,610.13,438.8
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,562.12,403.81
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,512.57,366.6
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,460.88,327.23
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,408.77,286.22
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,349.21,238.24
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,295.05,193.48
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,240.22,148.93
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,186.89,107.51
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,134.5,72.14
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,78.33,44.87
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,59.74,43.82
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,58.29,42.9
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,55.17,40.55
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,51.83,37.93
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,47.78,34.69
