Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,43.57,31.12
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,36.03,24.48
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.16,17.21
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.71,1.43
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,29.99,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,87.57,52.55
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,143.78,103.52
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,211.01,159.86
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,276.83,215.17
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,347.36,273.14
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,407.89,321.72
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,471.83,371.28
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,529.76,414.71
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,589.25,457.91
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,640.59,493.68
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,689.14,525.57
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,734.39,554.38
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,778.38,581.81
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,815.63,604.19
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,850.69,624.85
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,879.52,641.15
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,896.7,649.7
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,916.75,661.87
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,933.63,672.01
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,944.3,676.85
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,951.55,679.61
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,838.61,602.1
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,686.91,492.12
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,831.07,597.5
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,934.85,666.2
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,840.36,601.14
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,731.51,521.3
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,802.1,575.8
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,848.48,608.37
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,816.69,587.31
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,782.28,564.92
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,744.2,540.1
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,703.81,512.01
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,568.4,412.58
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,459.69,331.47
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,345.39,250.5
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,239.11,173.69
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,299.96,218.54
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,356.21,258.26
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,329.82,237.82
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,301.47,215.68
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,253.72,170.52
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,192.32,112.91
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,134.44,73.11
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,85.47,50.64
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,66.74,49.58
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,65.29,48.69
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,62.47,46.62
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,59.49,44.33
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,54.58,40.3
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.11,34.77
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.31,27.07
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.24,18.8
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.25,2.36
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,28.65,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,84.05,49.96
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,141.0,101.54
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,208.5,158.02
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,277.09,215.42
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,352.35,277.15
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,414.07,326.7
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,479.2,377.2
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,539.98,422.98
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,601.18,467.71
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,652.74,503.32
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,703.87,536.71
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,750.54,566.41
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,796.14,594.85
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,825.73,612.92
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,859.78,633.97
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,888.68,650.35
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,914.82,664.82
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,934.31,674.88
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,950.49,682.84
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,960.78,687.38
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,967.52,689.77
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,968.73,690.15
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,966.25,688.32
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,955.82,680.13
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,941.74,669.76
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,924.79,658.74
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,904.65,645.73
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,879.84,629.99
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,852.35,612.48
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,820.49,591.8
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,785.99,569.31
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,747.5,543.07
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,706.76,513.67
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,662.16,481.61
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,615.83,447.62
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,567.14,411.22
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,517.27,372.97
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,464.33,332.06
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,411.01,289.59
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,350.97,240.73
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,296.58,195.36
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,241.49,150.23
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,187.94,108.28
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,135.75,72.87
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,80.24,45.75
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,60.36,44.34
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,58.94,43.44
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,57.29,42.31
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,55.58,41.07
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,51.32,37.66
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,46.88,33.9
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.84,25.98
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.86,2.34
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,28.17,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,82.7,48.86
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,140.71,101.5
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,209.45,158.92
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,278.9,216.54
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,355.37,278.46
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,416.68,327.41
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,481.42,377.3
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,483.88,377.54
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,480.78,372.75
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,454.21,349.91
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,417.37,319.01
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,503.42,381.91
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,580.51,436.4
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,580.64,433.67
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,562.48,418.62
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,761.59,564.13
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,923.22,670.73
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,941.86,681.14
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,957.09,690.49
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,966.72,694.93
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,972.77,697.17
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,849.5,613.7
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,684.38,493.23
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,730.87,526.01
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,764.64,548.91
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,706.0,508.11
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,643.46,464.59
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,644.55,466.2
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,643.89,466.29
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,629.56,456.53
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,614.17,446.04
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,586.61,426.86
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,559.07,407.61
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,597.51,440.35
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,611.47,453.28
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,562.86,415.94
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,510.91,375.53
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,410.79,300.46
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,350.8,257.62
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,284.68,209.69
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,220.03,163.08
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,227.99,163.1
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,228.9,156.31
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,177.69,118.91
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,133.34,92.95
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,109.19,85.3
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,97.16,75.84
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,87.69,68.34
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.65,60.19
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.97,51.29
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,58.13,43.7
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,45.56,32.63
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,32.67,21.0
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,16.81,3.56
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.61,8.66
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,48.17,32.64
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,74.77,55.05
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,106.04,81.07
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,139.07,108.22
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,164.65,129.03
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,189.98,149.18
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,260.56,204.95
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,325.76,255.32
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,369.29,288.17
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,413.54,321.14
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,387.36,298.41
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,343.12,262.25
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,362.2,275.89
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,380.83,288.92
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,526.76,398.01
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,676.5,505.04
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,661.76,491.5
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,630.83,467.68
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,650.77,481.35
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,669.51,493.92
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,661.03,486.62
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,651.34,478.69
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,548.18,403.5
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,437.57,322.15
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,297.72,220.65
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,158.43,116.45
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,221.45,164.17
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,283.54,210.24
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,190.64,140.77
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,98.83,70.97
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,174.81,129.2
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,248.91,184.87
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,243.95,181.13
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,238.94,177.55
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,216.07,160.58
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,193.62,143.88
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,140.67,104.01
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,87.81,63.53
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,131.5,97.68
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,172.57,129.5
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,128.44,95.68
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,84.13,61.37
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,77.52,56.38
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,70.82,51.26
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,85.24,66.14
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,98.14,77.31
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,84.2,65.84
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,70.14,54.11
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,56.73,42.84
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,43.2,31.24
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,30.86,20.48
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,18.48,9.58
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,22.99,10.16
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,55.54,38.2
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,88.39,65.69
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,132.25,101.98
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,173.35,135.7
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,167.54,131.21
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,165.01,128.61
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,225.59,176.63
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,300.71,234.57
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,488.39,380.95
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,681.21,523.14
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,580.19,442.79
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,436.02,330.4
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,647.33,489.86
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,848.89,627.8
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,870.87,638.8
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,898.26,654.87
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,831.26,606.15
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,721.63,523.82
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,852.1,618.39
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,951.25,682.45
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,892.54,642.09
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,808.8,580.21
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,812.93,582.18
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,814.51,581.91
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,778.96,557.5
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,748.26,536.34
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,804.87,581.04
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,837.32,605.62
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,806.66,585.24
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,773.53,563.55
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,736.14,538.49
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,696.66,510.55
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,653.5,479.34
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,608.73,446.32
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,560.04,409.88
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,510.6,371.89
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,458.68,330.98
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,406.58,288.86
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,352.13,245.7
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,311.4,213.51
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,253.19,164.56
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,188.26,110.92
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,152.87,93.06
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,135.13,93.68
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,111.02,86.33
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,99.7,77.52
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,89.3,69.31
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,78.27,60.39
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,70.85,54.3
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,58.79,44.05
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,45.55,32.56
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,31.94,20.44
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.43,3.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,29.7,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,85.85,48.52
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,143.44,102.67
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,213.82,161.51
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,279.33,215.94
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,352.96,275.29
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,383.92,300.11
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,403.71,314.96
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,499.44,387.16
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,597.43,458.26
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,551.43,419.55
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,475.04,359.06
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,635.3,477.05
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,780.47,574.53
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,816.88,594.53
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,851.0,613.76
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,879.78,629.34
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,905.72,643.03
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,925.28,653.96
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,941.57,662.96
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,951.55,666.76
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,958.0,668.53
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,886.65,620.82
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,781.97,546.19
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,874.07,611.02
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,934.22,647.41
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,917.61,636.38
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,897.84,624.21
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,873.43,609.2
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,846.32,592.52
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,814.86,573.48
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,780.79,552.63
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,742.73,527.89
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,702.45,500.17
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,658.73,469.96
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,613.27,437.82
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,563.6,401.78
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,511.69,363.32
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,459.8,324.5
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,407.65,284.15
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,353.76,240.99
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,300.57,197.62
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,247.06,154.59
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,189.2,109.98
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,137.47,74.61
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,88.34,51.15
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,80.99,60.94
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,93.92,71.87
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,84.71,64.54
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.93,56.63
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.88,48.55
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.33,39.78
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.82,29.94
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.85,19.36
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.45,3.54
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,22.32,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,61.31,32.84
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,114.76,81.38
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,182.4,137.27
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,240.53,185.35
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,305.35,237.63
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,364.07,283.9
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,426.78,331.49
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,483.75,372.22
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,548.82,416.77
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,600.98,452.06
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,653.38,486.22
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,699.65,514.28
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,745.07,540.45
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,783.09,562.16
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,819.31,582.44
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,849.01,598.96
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,876.19,613.86
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,897.6,627.06
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,909.79,634.65
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,920.37,642.02
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,927.67,647.4
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,930.19,649.35
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,929.37,649.34
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,926.68,646.93
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,920.48,642.4
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,904.42,633.97
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,885.31,623.67
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,860.41,608.78
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,833.13,592.28
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,802.57,573.19
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,769.7,552.05
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,407.03,301.05
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,72.12,49.21
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,51.64,34.02
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.38
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,45.33,29.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,59.54,40.35
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,39.92,25.37
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,42.53,27.61
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,64.72,44.96
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,54.46,37.18
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,44.22,29.34
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,50.41,34.42
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,56.59,39.55
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,98.37,76.44
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,127.47,100.85
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,111.91,88.43
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,95.79,75.35
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,80.05,62.28
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,63.84,48.5
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,49.17,35.65
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,32.22,20.67
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,16.73,3.81
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,27.05,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,78.68,42.53
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,135.95,96.79
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,202.0,152.1
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,147.4,113.32
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,64.89,47.49
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,259.15,205.18
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,461.53,362.06
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,519.24,404.19
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,578.62,446.84
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,630.92,483.96
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,683.14,519.42
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,605.01,457.44
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,485.03,364.52
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,449.3,336.21
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,395.31,294.16
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,662.54,492.23
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,901.15,651.91
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,912.2,656.24
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,929.27,666.54
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,813.35,585.42
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,652.18,468.09
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,821.26,591.09
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,949.33,676.12
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,807.03,577.28
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,633.46,451.49
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,787.22,565.16
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,898.95,641.07
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,875.09,625.1
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,848.55,608.41
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,817.25,588.27
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,783.37,566.36
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,745.15,541.42
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,704.76,513.32
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,661.3,482.34
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,616.12,449.41
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,564.87,411.21
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,515.3,373.33
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,435.44,314.05
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,382.6,276.13
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,343.15,247.09
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,301.38,216.52
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,257.49,174.85
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,195.09,116.74
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,144.43,81.65
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,96.73,58.27
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,74.17,55.89
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,72.36,54.75
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,69.13,52.36
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,65.69,49.7
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,58.46,43.73
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.67,37.93
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.5,29.05
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.63,3.17
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,25.48,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,74.65,39.32
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,131.55,93.15
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,196.65,147.15
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,257.59,197.87
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,330.54,256.79
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,391.52,305.0
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,456.12,354.36
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,514.47,397.53
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,574.55,440.65
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,626.52,476.47
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,678.47,511.06
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,723.42,539.28
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,767.05,566.16
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,801.99,587.67
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,838.42,610.04
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,868.49,627.19
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,895.88,642.53
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,916.46,654.79
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,933.94,665.18
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,946.69,671.3
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,956.05,675.38
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,947.09,668.99
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,945.56,667.57
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,938.17,661.55
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,927.36,653.51
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,829.86,587.55
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,712.27,503.46
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,700.21,495.45
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,686.84,485.88
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,599.65,426.03
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,519.74,370.41
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,629.34,453.52
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,705.45,509.83
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,662.03,478.68
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,616.96,446.33
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,569.87,411.88
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,520.96,375.01
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,465.59,333.0
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,412.5,291.19
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,358.13,246.74
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,304.24,201.97
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,249.7,157.36
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,196.66,115.63
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,137.94,74.36
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,87.4,49.51
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,63.28,46.72
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,61.65,45.68
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,59.06,43.78
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,56.31,41.68
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,51.67,37.96
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.82,33.86
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,38.54,26.59
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.72,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.47,2.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,28.4,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,81.88,42.31
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,141.7,100.45
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,210.45,157.85
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,276.41,212.51
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,347.09,269.31
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,409.18,318.29
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,474.83,368.17
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,533.69,411.53
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,594.08,454.64
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,646.48,490.52
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,696.04,522.59
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,742.2,551.4
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,787.05,578.82
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,825.01,600.88
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,860.76,621.22
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,890.61,637.96
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,908.77,647.17
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,929.44,659.44
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,946.9,669.72
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,958.09,674.78
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,965.82,677.8
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,967.6,678.63
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,965.77,677.36
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,955.93,669.83
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,942.52,660.23
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,926.38,650.37
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,907.09,638.57
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,882.8,622.65
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,855.85,605.03
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,824.18,585.25
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,789.98,563.71
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,752.18,539.85
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,712.14,512.58
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,667.98,481.67
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,622.15,448.83
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,574.0,413.6
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,524.74,376.5
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,469.06,334.41
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,415.6,292.47
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,360.96,248.0
