Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,306.97,203.34
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,251.83,158.49
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,198.32,116.57
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,140.0,75.78
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,90.33,51.5
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,65.97,48.72
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,64.48,47.81
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,62.01,46.03
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,59.4,44.06
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,54.49,40.14
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,49.36,35.83
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.32,27.1
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.23,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.89
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,19.0,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,52.73,25.43
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,107.26,75.94
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,175.67,132.6
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,238.0,184.31
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,308.84,241.93
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,369.64,290.77
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,434.88,341.58
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,500.84,391.47
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,564.64,438.45
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,618.01,476.25
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,671.58,513.25
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,719.61,544.9
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,767.03,575.21
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,801.92,596.43
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,838.73,618.79
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,870.07,637.23
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,898.97,653.93
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,920.26,665.31
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,938.42,674.66
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,950.65,680.44
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,949.02,677.36
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,951.15,678.08
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,949.76,676.63
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,942.97,670.67
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,932.71,662.61
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,916.78,652.16
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,897.78,639.8
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,874.25,624.75
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,848.13,607.99
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,817.32,587.93
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,784.01,566.14
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,746.74,540.42
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,707.27,511.79
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,664.05,481.96
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,619.15,450.13
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,569.77,413.48
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,519.66,375.3
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,467.32,334.39
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,414.78,292.26
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,360.46,248.01
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,307.17,203.99
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,253.54,160.42
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,195.4,115.13
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,144.19,80.0
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,96.44,56.75
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,72.4,53.99
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,70.87,53.07
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,68.72,51.47
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,65.66,49.04
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.14,43.83
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.37,38.17
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.96,29.98
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.24,21.17
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.61,4.11
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,13.95,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,31.87,12.85
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,77.77,54.02
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,129.97,97.35
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,179.39,138.68
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,235.54,185.2
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,210.27,165.33
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,172.7,134.05
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,181.12,140.01
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,179.4,137.69
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,237.24,182.41
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,287.37,220.34
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,284.17,216.28
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,279.91,211.51
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,346.61,261.24
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,414.42,310.64
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,394.18,293.59
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,373.0,276.14
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,385.96,284.97
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,398.59,293.47
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,558.29,409.78
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,716.07,519.75
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,761.94,550.33
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,814.61,585.16
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,878.47,631.75
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,928.96,664.67
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,858.55,614.78
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,779.8,555.95
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,818.39,587.51
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,840.89,605.05
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,809.75,583.87
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,776.19,561.34
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,738.58,534.41
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,698.82,505.36
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,655.27,474.13
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,610.22,441.23
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,562.23,405.66
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,513.18,368.43
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,461.82,329.32
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,410.36,288.92
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,347.8,242.86
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,313.75,220.53
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,263.59,175.69
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,194.02,114.5
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,142.07,78.17
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,92.36,52.96
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,67.85,50.05
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,66.48,49.24
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,62.63,46.24
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,58.5,42.93
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,53.99,39.37
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.04,34.41
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.26,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.7
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.49
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,36.79,23.3
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,60.31,43.13
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,97.46,73.79
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,133.23,103.24
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,152.87,119.08
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,171.68,133.74
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,261.78,205.64
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,349.52,274.13
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,424.83,331.07
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,492.22,380.97
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,529.1,406.38
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,564.77,430.57
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,695.56,527.92
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,828.11,620.92
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,856.24,637.28
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,886.95,655.8
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,908.86,667.71
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,927.74,677.57
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,941.69,684.14
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,952.38,688.62
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,955.54,688.21
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,944.0,678.3
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,883.21,634.07
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,795.4,567.78
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,804.42,573.44
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,804.53,572.84
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,761.93,542.69
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,722.63,514.8
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,698.37,498.23
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,673.26,480.93
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,700.88,503.75
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,709.53,512.24
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,638.72,459.33
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,577.88,413.73
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,527.98,377.86
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,479.64,342.87
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,445.73,318.3
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,408.45,289.6
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,359.69,252.49
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,321.75,223.47
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,267.54,176.45
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,198.74,117.31
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,151.93,87.3
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,115.85,72.91
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,92.81,70.02
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,90.09,68.23
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,83.45,63.17
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.41,57.66
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.72,49.9
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.57,41.47
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,46.33,32.6
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,33.42,21.19
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.2,3.67
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,17.93,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,49.51,20.52
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,102.86,72.12
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,169.23,127.57
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,231.16,179.54
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,303.1,239.17
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,311.04,246.44
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,297.36,235.1
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,378.9,299.59
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,481.93,378.59
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,531.25,414.15
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,580.38,448.91
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,683.82,525.74
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,784.58,595.29
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,822.09,618.22
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,849.54,634.22
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,880.15,652.31
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,908.22,668.52
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,928.63,679.5
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,945.76,688.32
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,957.9,693.89
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,966.58,697.27
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,967.86,695.59
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,965.48,691.67
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,955.63,683.37
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,942.13,672.86
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,926.21,662.02
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,907.05,649.15
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,883.15,632.2
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,856.45,613.51
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,825.32,593.2
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,791.52,571.06
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,753.56,546.02
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,713.22,518.18
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,669.44,486.56
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,623.82,453.0
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,574.14,415.9
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,523.67,377.29
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,471.62,336.52
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,419.09,294.3
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,359.45,246.02
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,304.77,200.62
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,249.43,155.41
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,195.54,113.0
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,142.12,75.85
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,91.18,50.6
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,58.63,42.53
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,57.49,41.87
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,55.43,40.31
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,53.26,38.61
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,49.29,35.47
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,45.17,32.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.14,25.86
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.5,18.04
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.87,2.3
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,18.12,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,49.98,19.5
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,105.53,73.73
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,174.89,131.32
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,162.09,124.82
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,130.18,100.32
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,285.1,225.76
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,445.19,352.44
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,506.53,399.49
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,570.59,447.61
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,623.53,485.89
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,676.58,522.88
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,721.36,552.65
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,768.4,583.65
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,806.71,607.67
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,842.97,630.0
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,873.83,648.62
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,902.1,665.37
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,914.12,671.95
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,932.08,682.71
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,944.32,688.47
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,953.19,692.08
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,955.69,691.28
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,954.62,688.28
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,948.61,682.43
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,939.07,674.41
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,923.7,663.83
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,905.1,651.23
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,881.77,634.48
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,855.62,615.96
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,825.0,595.56
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,791.69,573.35
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,754.24,548.45
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,714.41,520.72
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,670.31,488.87
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,624.4,455.05
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,575.13,417.09
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,525.31,378.0
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,473.42,338.08
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,416.74,293.52
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,361.73,248.55
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,307.73,203.79
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,252.96,159.11
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,199.81,117.31
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,142.44,77.16
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,94.19,53.38
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,67.98,50.06
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,66.59,49.35
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,65.35,48.6
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,64.13,47.8
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,57.78,42.61
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.69,37.44
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.62,29.54
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.26,21.04
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.59,3.6
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.28,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.09,1.39
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,35.23,21.88
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,56.88,40.13
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,91.06,68.31
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,123.31,94.81
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,217.43,171.3
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,326.23,258.17
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,367.48,288.99
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,407.97,318.34
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,547.2,425.84
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,694.68,534.26
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,741.84,564.88
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,787.98,594.68
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,818.79,613.15
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,854.24,634.72
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,883.79,652.01
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,910.59,667.33
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,930.69,677.82
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,947.5,686.14
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,958.46,690.91
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,965.88,693.45
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,967.75,693.66
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,965.95,691.6
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,956.16,683.31
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,942.69,672.79
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,926.39,661.69
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,906.87,648.58
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,882.18,630.8
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,854.8,611.37
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,823.93,590.98
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,790.42,568.82
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,751.84,543.37
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,711.16,515.1
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,667.68,483.95
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,622.46,450.9
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,573.56,414.46
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,523.77,376.45
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,468.68,334.44
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,415.82,292.69
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,361.22,248.11
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,307.47,203.59
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,252.84,159.09
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,199.81,117.42
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,142.43,77.12
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,93.93,52.99
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,67.3,49.4
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,65.88,48.55
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,63.11,46.55
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,60.17,44.32
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,55.74,40.82
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.55,35.66
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.8,28.04
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.77,19.83
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.18,4.68
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,21.12,11.44
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,31.28,19.86
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,41.47,28.17
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,52.11,36.74
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,62.78,45.17
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,84.63,62.38
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,106.63,79.41
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,222.77,170.89
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,351.52,268.72
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,565.6,432.87
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,777.64,584.51
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,816.13,607.19
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,852.5,629.01
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,875.86,641.84
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,905.11,658.61
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,925.8,670.64
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,943.26,680.61
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,955.79,686.33
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,964.92,689.92
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,967.17,690.27
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,965.78,688.43
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,958.34,681.74
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,947.31,672.9
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,930.97,662.19
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,911.38,649.47
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,888.33,633.21
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,862.38,615.15
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,831.09,594.91
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,797.11,572.84
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,759.02,546.76
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,718.61,518.13
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,674.23,486.66
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,628.0,453.2
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,578.45,416.51
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,528.21,378.38
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,476.03,338.6
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,423.36,297.17
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,363.55,248.99
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,308.97,203.91
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,253.8,158.99
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,200.17,116.82
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,147.64,80.28
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,91.64,50.65
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,64.33,46.97
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,63.12,46.29
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,61.33,45.07
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,59.47,43.73
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,54.98,40.19
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,48.87,35.08
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.45,27.75
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.79,19.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.91,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,11.44,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,27.99,16.23
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,45.16,30.79
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,67.73,49.48
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,90.54,68.15
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,115.54,88.28
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,148.67,114.52
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,260.06,203.47
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,383.91,299.22
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,530.39,411.39
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,688.66,526.93
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,448.43,345.64
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,145.63,107.63
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,163.55,121.23
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,181.59,134.38
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,203.5,150.29
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,225.44,166.05
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,311.46,228.89
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,387.53,282.82
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,494.34,358.81
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,613.81,440.79
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,699.71,500.1
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,771.33,548.97
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,690.86,490.66
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,602.18,427.16
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,665.5,472.15
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,730.24,516.43
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,716.23,505.29
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,701.03,493.84
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,643.17,454.15
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,587.73,415.96
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,660.34,471.86
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,705.57,506.78
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,661.72,475.46
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,616.39,442.96
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,568.89,408.25
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,519.85,371.51
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,468.13,332.44
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,416.29,292.08
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,363.13,249.33
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,305.78,202.99
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,252.12,159.85
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,200.26,119.45
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,154.98,99.14
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,165.96,121.03
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,115.0,88.1
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,76.09,57.04
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,73.03,54.87
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,69.07,51.84
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.32,46.34
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.29,40.39
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.45,31.03
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.56,2.88
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,11.02,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,24.44,3.41
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,78.29,53.57
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,138.98,104.03
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,195.44,151.12
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,259.21,203.68
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,189.19,148.65
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,98.83,74.56
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,124.93,95.19
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,151.39,115.64
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,152.24,115.55
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,153.11,115.48
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,279.62,213.67
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,416.41,315.54
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,479.5,360.58
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,544.2,405.99
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,603.13,445.86
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,647.58,475.16
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,616.12,450.1
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,596.41,433.4
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,679.21,490.43
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,747.69,536.19
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,630.76,453.53
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,514.2,370.04
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,580.4,416.07
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,632.61,451.11
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,662.38,471.85
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,695.02,494.35
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,687.66,488.52
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,678.76,481.88
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,742.19,531.3
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,781.45,562.87
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,743.95,537.13
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,704.45,509.75
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,661.38,479.22
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,616.84,447.01
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,568.76,411.53
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,520.17,374.8
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,469.31,335.54
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,414.19,292.25
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,361.36,249.85
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,310.33,208.3
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,258.32,166.55
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,208.37,127.73
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,161.73,95.96
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,120.78,76.09
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,94.7,71.85
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,91.08,69.34
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,88.75,67.79
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,89.91,69.03
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,78.91,60.2
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,67.56,50.74
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,53.28,38.43
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.87,23.95
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.64,3.57
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.55,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,20.68,1.04
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,74.15,50.5
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,126.97,94.53
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,194.01,149.79
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,264.7,207.95
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,333.84,263.91
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,399.85,316.23
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,464.11,366.21
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,532.87,418.44
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,593.46,462.68
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,649.02,502.35
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,700.0,538.1
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,750.85,572.43
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,792.06,598.93
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,831.59,623.96
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,864.42,642.97
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,889.7,656.62
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,913.18,671.33
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,933.65,684.03
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,947.51,691.13
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,958.04,696.1
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,961.74,697.59
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,961.93,696.87
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,952.37,688.59
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,939.28,678.14
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,923.49,667.21
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,904.58,654.31
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,881.05,637.03
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,854.96,618.17
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,823.85,597.1
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,790.44,573.97
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,753.41,546.68
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,714.52,517.86
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,670.96,486.54
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,626.1,453.73
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,578.87,418.62
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,527.64,379.89
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,475.57,340.27
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,423.65,299.66
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,370.17,256.51
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,317.85,213.71
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,264.78,171.07
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,213.92,131.55
