Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,164.55,97.42
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,118.97,74.08
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,92.67,70.27
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,89.29,67.94
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,84.88,64.68
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,80.24,61.12
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,72.0,54.4
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,65.04,48.47
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,51.11,36.47
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,37.58,24.36
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,19.58,3.07
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,13.95,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,35.32,3.5
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,95.88,66.06
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,157.72,118.15
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,230.88,179.24
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,307.83,243.13
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,256.53,203.34
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,176.47,137.77
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,250.64,196.55
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,320.06,250.16
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,385.7,300.3
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,467.98,361.73
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,619.02,476.98
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,774.67,588.8
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,814.01,613.01
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,851.27,635.95
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,882.56,654.54
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,911.23,671.23
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,922.93,676.12
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,940.73,685.23
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,953.23,691.07
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,962.34,694.76
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,964.55,695.18
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,963.17,693.4
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,876.58,631.65
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,763.95,546.84
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,854.18,615.62
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,914.08,657.06
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,808.04,581.5
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,694.97,496.11
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,759.17,547.54
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,798.84,578.1
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,760.95,551.48
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,720.6,522.84
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,675.63,490.48
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,628.86,456.18
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,579.79,419.58
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,529.38,381.06
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,476.25,340.23
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,422.6,297.73
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,367.4,252.47
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,306.81,202.68
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,251.12,156.96
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,196.86,113.92
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,143.71,76.68
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,87.95,47.1
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,59.35,42.94
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,58.26,42.32
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,56.95,41.48
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,55.64,40.58
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,51.39,37.13
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,46.99,33.36
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.86,25.46
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.5,17.81
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.89,0.57
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,17.84,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,48.39,3.34
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,115.86,79.5
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,184.8,137.72
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,256.65,197.62
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,337.28,263.65
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,399.89,314.68
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,466.47,367.14
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,529.77,415.77
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,594.18,463.9
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,646.96,501.16
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,699.47,536.63
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,746.85,566.63
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,786.42,590.57
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,824.44,613.91
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,860.17,635.4
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,890.0,652.93
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,916.98,668.47
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,937.59,679.72
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,954.87,688.81
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,965.79,693.77
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,973.09,696.48
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,975.24,697.15
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,973.68,695.53
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,959.75,684.51
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,941.87,671.11
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,926.22,660.73
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,907.4,648.32
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,883.86,631.74
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,857.59,613.44
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,826.58,593.09
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,793.01,571.0
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,755.1,545.87
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,715.02,517.81
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,671.8,486.66
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,626.82,453.65
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,576.52,416.2
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,526.18,377.88
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,473.9,337.96
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,421.49,296.76
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,367.82,253.25
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,310.14,206.34
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,255.95,162.51
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,203.61,121.55
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,153.32,86.84
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,107.06,63.59
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,80.07,59.77
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,78.57,58.92
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,75.83,56.99
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,72.65,54.61
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,65.26,48.59
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,57.57,42.08
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,47.36,33.22
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,17.89,1.29
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,20.91,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,60.16,0.85
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,127.26,86.85
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,203.77,151.59
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,269.91,207.89
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,344.23,269.69
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,407.9,321.68
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,475.54,374.98
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,535.03,419.67
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,593.95,462.47
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,647.77,500.2
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,701.38,535.84
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,747.62,565.71
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,792.38,594.09
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,831.05,617.34
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,859.58,633.39
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,888.81,648.43
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,915.09,661.26
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,935.69,671.74
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,953.03,680.19
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,964.14,684.89
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,971.64,687.39
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,973.53,687.85
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,971.77,686.14
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,963.95,679.27
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,952.55,670.29
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,936.3,659.74
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,916.79,647.19
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,892.03,630.18
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,864.51,611.46
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,833.04,591.45
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,798.94,569.73
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,760.51,544.99
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,719.92,517.56
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,675.73,487.55
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,629.79,455.44
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,580.91,419.35
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,531.11,381.62
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,475.84,339.73
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,422.53,297.86
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,367.4,252.98
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,313.0,207.98
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,257.73,162.88
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,204.08,120.54
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,145.18,78.72
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,94.95,52.85
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,66.5,48.76
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,65.42,48.18
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,63.37,46.76
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,61.23,45.19
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,56.42,41.28
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.63,35.53
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.47,27.57
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,31.02,18.94
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.68,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.37,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,28.36,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,90.43,61.15
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,152.83,113.58
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,225.83,173.99
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,303.11,237.44
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,366.84,289.09
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,435.66,343.1
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,503.71,394.09
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,569.62,441.87
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,624.62,480.75
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,679.94,518.83
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,726.69,549.11
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,772.19,577.96
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,811.92,602.06
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,845.19,621.44
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,874.38,636.6
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,900.63,649.6
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,922.52,660.49
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,941.34,669.31
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,951.3,672.41
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,957.69,673.33
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,960.48,673.46
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,959.78,671.48
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,949.29,662.4
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,935.35,651.38
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,919.76,641.47
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,901.1,629.7
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,876.49,612.94
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,849.45,594.72
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,818.36,575.67
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,785.05,554.31
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,747.84,528.7
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,708.9,501.56
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,666.38,473.57
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,621.31,443.05
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,572.27,408.03
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,523.31,372.13
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,472.53,333.82
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,422.12,294.84
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,370.09,254.0
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,319.17,213.35
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,267.61,172.88
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,218.47,135.45
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,170.86,102.86
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,125.76,79.26
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,99.0,74.7
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,95.18,72.07
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,89.61,67.92
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,83.73,63.4
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,76.63,57.79
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,65.54,48.6
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,35.38,22.33
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,18.37,0.07
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.73,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,15.39,6.18
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,25.55,15.0
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,39.28,26.48
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,53.54,38.27
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,68.86,50.71
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,84.15,62.87
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,184.69,143.63
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,298.35,231.65
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,403.57,311.79
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,505.31,387.02
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,538.19,407.48
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,569.01,426.27
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,718.35,533.75
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,853.79,623.34
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,885.73,640.73
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,915.08,656.99
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,927.33,661.83
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,945.78,670.8
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,958.45,676.38
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,967.69,679.91
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,970.97,679.79
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,970.61,677.56
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,959.61,668.82
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,944.96,658.0
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,928.89,648.11
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,909.7,636.29
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,885.82,621.81
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,859.31,605.59
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,806.56,569.08
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,748.0,526.08
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,741.58,525.48
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,722.02,515.0
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,677.28,484.09
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,630.96,451.43
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,581.47,415.73
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,530.8,378.16
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,477.85,338.49
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,424.73,297.39
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,369.85,253.35
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,315.66,209.1
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,255.67,161.16
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,202.38,119.52
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,149.3,82.28
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,99.24,56.29
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,70.68,51.91
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,69.07,50.93
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,66.46,49.08
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,63.71,47.02
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,56.84,41.53
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.36,36.11
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.48,27.55
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.27,18.25
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,14.74,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,39.88,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,108.54,73.28
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,176.87,131.66
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,243.42,187.4
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,323.83,253.04
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,388.19,305.0
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,456.89,358.51
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,431.28,337.05
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,382.49,297.05
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,532.07,411.44
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,693.77,528.08
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,738.81,554.88
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,785.79,583.11
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,825.82,607.02
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,863.72,629.21
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,894.84,646.96
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,923.21,662.84
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,935.21,667.8
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,953.32,676.87
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,965.14,682.22
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,973.47,685.49
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,975.79,686.51
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,974.48,685.4
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,968.64,680.14
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,959.2,672.76
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,942.46,662.26
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,922.44,649.77
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,898.04,633.42
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,870.74,615.24
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,838.55,594.72
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,803.73,572.41
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,765.21,547.88
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,724.36,520.83
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,680.02,489.62
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,633.87,456.46
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,583.9,419.91
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,532.8,381.55
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,479.89,341.42
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,426.52,299.64
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,366.18,251.18
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,310.76,205.44
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,254.81,159.83
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,200.37,116.84
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,146.67,78.92
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,89.59,48.03
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,59.88,43.37
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,58.45,42.48
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,56.43,40.96
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,54.33,39.31
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,49.6,35.55
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,44.67,31.41
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,36.04,23.91
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,28.02,16.42
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,13.78,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,37.24,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,104.97,69.99
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,172.06,127.24
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,236.08,181.04
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,313.68,244.73
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,376.85,295.67
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,444.37,348.24
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,397.17,310.02
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,311.7,241.34
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,494.01,382.28
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,680.81,517.68
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,570.54,431.64
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,414.26,310.66
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,636.21,476.58
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,848.88,620.52
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,879.21,636.11
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,906.71,651.13
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,919.17,656.4
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,937.68,665.72
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,949.01,670.46
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,956.87,673.13
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,848.53,600.11
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,709.71,500.77
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,840.8,594.7
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,939.01,657.99
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,846.05,594.85
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,735.06,515.57
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,808.86,572.07
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,855.43,605.46
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,824.54,585.63
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,791.12,564.58
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,754.37,541.2
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,715.26,514.91
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,671.64,484.55
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,626.3,452.25
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,576.04,415.61
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,525.43,377.74
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,472.82,337.42
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,420.05,295.82
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,366.25,252.49
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,313.42,209.18
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,253.67,161.27
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,200.68,119.65
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,148.53,82.85
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,99.52,57.27
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,71.37,52.93
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,69.8,51.98
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,67.24,50.05
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,63.74,47.25
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.17,41.88
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,50.33,36.07
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,40.1,27.21
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.51,17.53
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.93,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.58,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,103.93,68.55
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,190.33,140.11
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,257.53,196.25
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,333.77,258.19
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,396.0,307.6
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,462.22,358.0
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,523.22,401.8
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,584.7,444.11
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,637.67,479.22
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,690.45,512.66
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,737.71,542.09
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,777.01,565.81
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,815.36,589.15
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,851.5,610.84
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,881.69,629.02
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,909.12,645.38
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,930.84,657.65
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,949.25,667.89
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,961.23,674.55
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,969.65,679.04
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,972.47,681.14
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,971.57,681.04
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,964.08,675.46
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,952.92,667.68
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,936.81,658.19
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,917.32,646.57
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,892.87,630.41
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,865.47,612.33
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,834.33,592.63
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,800.43,571.03
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,761.6,546.19
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,720.47,519.32
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,676.38,489.31
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,630.36,457.07
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,580.74,420.41
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,530.01,381.92
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,476.72,341.19
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,422.92,298.72
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,357.56,249.6
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,325.97,227.69
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,279.99,192.29
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,235.16,158.35
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,172.3,106.93
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,97.95,55.84
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,87.89,66.4
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,108.5,83.59
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,95.7,73.54
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,82.31,62.8
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.3,45.49
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,43.91,30.9
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.29,23.38
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.25,15.77
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,35.39,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,104.56,68.49
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,173.1,127.59
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,240.09,183.56
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,322.39,250.54
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,386.42,301.72
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,454.81,354.3
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,517.06,399.63
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,581.82,444.92
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,633.08,479.84
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,686.77,514.45
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,734.9,544.46
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,781.91,573.19
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,820.82,596.48
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,857.58,618.17
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,881.08,631.52
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,910.0,648.44
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,930.78,660.06
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,948.33,669.71
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,961.0,676.33
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,970.16,680.85
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,898.52,634.05
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,790.62,557.57
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,885.65,625.51
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,945.81,663.77
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,930.29,653.55
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,911.54,641.88
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,888.0,626.11
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,861.63,608.56
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,741.93,526.18
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,618.03,436.44
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,683.97,488.22
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,718.21,516.25
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,674.8,485.36
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,629.65,452.99
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,578.04,415.31
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,527.55,377.57
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,475.79,338.72
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,424.02,298.64
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,363.74,252.49
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,318.99,218.54
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,269.47,178.2
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,214.92,134.41
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,168.01,102.29
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,125.19,79.99
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,96.98,73.42
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,90.42,68.54
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.43,64.02
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,78.11,59.07
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,66.75,49.77
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.76,39.69
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.75,29.32
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,39.24,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,117.48,76.53
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,193.19,142.47
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,261.58,200.01
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,339.15,263.47
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,403.43,315.18
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,471.86,367.94
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,532.96,412.36
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,594.13,454.91
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,647.63,489.85
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,700.91,522.63
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,748.59,549.26
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,794.95,573.85
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,826.53,591.03
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,862.87,611.16
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,893.04,627.62
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,920.3,642.22
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,941.48,655.47
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,959.35,666.78
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,971.37,673.17
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,979.75,677.42
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,982.46,678.78
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,981.45,678.01
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,974.29,673.07
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,963.45,665.92
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,947.17,656.46
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,927.51,644.92
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,902.87,628.91
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,875.25,611.03
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,843.89,591.72
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,809.76,570.52
