Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,771.53,546.72
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,730.66,520.73
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,685.62,489.68
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,638.67,456.53
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,588.21,420.08
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,536.37,381.57
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,482.8,341.27
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,428.62,299.13
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,372.23,253.6
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,316.07,207.42
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,259.08,161.06
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,196.08,111.69
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,140.71,72.61
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,87.78,45.61
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,57.13,40.95
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,55.4,39.81
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,48.39,34.2
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,46.24,32.5
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,42.33,29.39
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,38.28,25.97
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,31.38,20.0
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.22,13.19
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,43.48,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,124.57,80.28
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,200.0,146.54
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,267.07,202.94
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,342.78,264.5
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,406.38,315.12
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,473.98,366.46
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,532.31,408.16
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,594.36,450.5
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,648.44,486.14
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,702.27,520.25
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,749.49,549.49
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,788.62,572.95
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,827.56,596.06
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,864.24,617.45
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,894.99,634.87
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,922.89,650.44
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,943.9,661.25
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,961.55,670.02
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,973.72,675.47
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,982.27,678.81
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,984.66,679.92
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,983.29,678.89
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,974.81,672.21
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,962.6,663.39
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,946.35,653.59
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,926.7,641.74
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,902.47,625.73
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,875.21,607.87
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,843.74,588.61
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,809.47,567.46
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,770.52,543.12
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,729.13,516.84
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,684.46,486.08
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,637.84,453.26
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,587.04,416.77
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,535.62,378.82
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,482.23,339.04
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,428.32,297.5
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,372.67,252.94
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,311.48,203.6
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,254.68,157.81
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,199.33,114.48
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,144.65,76.16
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,92.62,49.7
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,56.83,40.52
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,55.23,39.49
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,53.06,37.94
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,50.78,36.22
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,46.29,32.64
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.62,28.71
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.01,22.06
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,32.55,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,107.88,68.43
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,176.86,129.56
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,245.52,187.27
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,321.14,249.43
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,385.53,301.06
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,454.27,353.88
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,515.88,398.65
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,579.85,443.15
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,634.29,480.17
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,686.32,513.35
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,735.71,542.82
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,784.18,570.89
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,823.67,593.98
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,861.03,615.46
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,884.9,628.09
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,914.34,644.34
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,936.3,655.75
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,955.0,665.19
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,967.71,671.83
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,976.93,676.42
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,979.65,678.12
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,978.66,677.67
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,972.02,672.43
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,961.72,665.05
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,945.96,655.44
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,926.79,643.77
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,902.6,627.95
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,875.37,610.23
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,843.51,590.54
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,808.88,568.98
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,770.43,544.78
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,729.55,518.58
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,684.22,487.23
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,637.01,453.86
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,586.07,416.99
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,534.59,378.77
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,481.2,338.89
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,427.35,297.32
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,366.57,249.15
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,310.65,203.53
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,254.3,158.01
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,199.42,115.0
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,144.83,76.69
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,92.92,50.2
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,57.83,41.34
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,56.65,40.66
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,54.18,38.86
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,51.57,36.88
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,46.72,32.91
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,41.66,28.59
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,33.61,21.6
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.22,12.84
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,26.5,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,101.79,63.81
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,170.58,125.38
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,236.2,180.88
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,315.8,246.39
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,380.3,298.52
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,449.31,352.16
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,512.34,398.6
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,578.0,445.05
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,632.58,482.51
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,684.63,515.86
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,734.12,545.48
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,782.76,573.67
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,822.18,596.22
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,859.48,617.04
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,882.81,629.0
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,911.77,644.58
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,933.16,655.24
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,951.3,663.92
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,963.54,669.46
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,972.25,672.97
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,974.91,674.28
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,973.89,673.51
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,966.27,667.84
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,955.02,660.05
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,938.91,649.95
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,919.5,637.89
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,895.15,621.85
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,867.93,604.07
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,836.23,584.38
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,801.87,562.93
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,763.07,538.74
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,722.04,512.26
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,677.87,481.9
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,631.9,449.61
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,581.73,413.5
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,529.62,375.16
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,476.11,335.54
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,422.42,294.43
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,367.1,250.46
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,312.79,206.49
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,257.73,162.4
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,198.57,116.59
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,146.6,80.44
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,98.2,55.89
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,70.07,51.42
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,68.06,50.12
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,65.39,48.1
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,62.6,45.89
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.17,39.83
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.27,33.98
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.56,24.75
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.42
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,40.37,22.29
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,82.84,59.2
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,129.77,98.15
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,180.18,139.71
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,242.44,190.17
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,303.41,238.75
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,380.97,298.17
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,476.04,368.32
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,531.17,407.43
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,587.64,446.61
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,639.83,481.25
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,692.75,515.44
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,734.69,540.62
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,781.18,567.99
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,822.24,591.77
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,861.82,613.39
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,886.36,626.66
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,908.16,638.36
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,928.57,647.9
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,939.11,651.35
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,942.99,653.48
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,943.48,653.59
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,944.47,652.69
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,941.67,649.45
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,926.97,641.16
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,908.99,630.91
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,886.37,616.85
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,852.32,595.48
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,822.15,577.36
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,795.49,561.3
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,752.73,533.45
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,713.63,506.6
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,672.15,479.33
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,625.88,448.0
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,532.15,380.02
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,460.2,327.67
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,439.43,313.25
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,406.93,288.93
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,367.9,256.73
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,312.66,210.04
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,178.23,118.22
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,102.51,73.36
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,105.65,76.27
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,108.31,78.76
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,58.34,42.34
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.69,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,55.62,32.12
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,110.29,80.59
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,167.79,128.57
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,231.63,181.22
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,193.45,151.93
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,143.29,111.02
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,145.78,112.53
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,155.31,119.32
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,256.62,199.53
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,367.2,284.12
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,410.48,314.83
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,454.12,345.47
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,625.57,472.67
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,786.35,586.42
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,822.47,607.97
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,856.76,628.71
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,881.11,643.38
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,902.77,656.36
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,919.27,664.68
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,932.8,671.15
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,937.45,673.33
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,938.8,673.58
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,936.43,670.23
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,923.64,660.35
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,742.63,535.37
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,538.82,388.38
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,478.4,346.83
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,419.97,305.38
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,480.27,349.18
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,538.53,390.27
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,637.37,465.63
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,705.72,517.22
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,595.75,435.66
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,504.88,367.89
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,399.21,292.66
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,306.55,225.58
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,366.16,269.64
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,405.06,295.57
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,365.71,261.9
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,309.71,212.7
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,259.29,172.67
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,216.5,140.37
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,171.13,109.93
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,134.48,91.88
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,105.54,82.67
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,94.6,74.07
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,80.07,62.14
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,64.6,49.22
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,56.95,42.78
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.99,35.82
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,37.18,25.3
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.92,13.47
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.97,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,51.64,29.16
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,98.21,71.49
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,141.22,107.89
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,187.25,146.18
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,251.49,198.12
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,314.98,248.3
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,331.91,260.01
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,331.47,258.04
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,367.18,283.62
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,402.13,307.79
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,445.39,337.93
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,488.78,367.5
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,450.68,336.54
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,392.65,291.64
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,498.44,367.56
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,591.14,431.21
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,576.65,419.04
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,560.05,406.15
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,433.89,317.22
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,311.2,228.13
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,465.64,340.58
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,618.7,446.56
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,773.04,555.58
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,900.88,643.46
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,887.59,633.83
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,871.44,623.47
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,850.37,610.56
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,826.81,595.82
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,796.77,575.96
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,764.88,554.62
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,729.43,530.64
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,692.33,505.12
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,650.65,476.65
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,608.2,446.95
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,564.49,415.08
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,518.0,380.21
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,372.66,273.74
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,271.69,200.79
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,233.23,172.75
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,202.6,150.3
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,225.82,163.15
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,232.94,162.17
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,182.56,121.48
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,128.31,85.04
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,103.38,80.55
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,99.02,77.4
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,90.79,70.75
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,85.17,66.14
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,73.34,56.27
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,61.12,45.75
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,45.4,31.98
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,27.8,15.46
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.46,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,31.2,15.06
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,59.0,40.95
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,103.24,77.69
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,144.18,111.71
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,184.26,144.75
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,226.23,178.68
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,286.45,226.24
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,362.6,284.78
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,401.54,312.68
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,439.71,339.4
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,516.86,395.92
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,598.24,453.77
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,728.25,546.53
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,840.62,620.31
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,733.59,540.38
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,581.43,426.19
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,776.72,568.08
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,947.7,680.38
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,950.78,678.49
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,961.07,682.79
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,963.93,684.21
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,963.24,683.56
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,958.04,678.81
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,949.31,671.97
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,933.78,662.3
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,914.99,650.64
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,785.43,562.7
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,639.5,457.26
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,689.42,494.69
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,728.53,523.13
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,515.28,374.51
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,319.16,232.18
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,445.76,326.84
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,552.06,403.15
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,550.98,404.09
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,531.03,389.48
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,286.06,210.71
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,100.81,72.67
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,224.22,163.22
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,318.08,225.58
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,270.02,184.06
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,211.55,134.53
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,166.4,110.53
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,160.92,118.36
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,137.24,108.45
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,121.13,95.78
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,105.26,83.06
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,88.84,69.59
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,72.5,55.86
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,55.68,41.39
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,40.76,28.17
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,23.98,12.31
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,12.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,71.62,39.68
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,144.03,105.89
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,207.67,159.84
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,280.68,220.56
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,235.22,186.23
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,162.38,127.08
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,353.34,281.19
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,544.78,427.96
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,601.03,468.06
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,657.87,508.32
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,618.91,474.41
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,557.57,424.6
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,695.93,526.18
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,831.71,617.72
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,691.38,513.81
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,505.05,373.57
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,471.0,348.78
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,451.36,333.33
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,576.9,422.75
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,700.81,506.71
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,718.07,516.27
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,733.66,525.34
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,777.09,553.75
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,825.79,584.46
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,783.33,553.82
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,748.27,528.6
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,733.95,519.26
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,721.8,510.98
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,707.6,500.64
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,690.98,488.76
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,637.71,451.6
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,587.62,416.6
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,625.15,447.67
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,634.28,457.1
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,581.32,419.02
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,529.88,381.34
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,477.36,341.86
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,424.79,300.99
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,369.97,257.18
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,315.11,212.28
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,254.46,163.17
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,200.6,120.49
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,146.91,82.25
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,95.58,55.22
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,68.45,51.03
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,66.35,49.62
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,62.06,46.31
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,57.48,42.64
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,51.66,37.86
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.29
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.53,22.01
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.68,11.03
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,12.86,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,74.9,40.14
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,147.07,107.62
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,214.56,164.58
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,293.03,229.63
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,362.25,285.84
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,433.43,341.68
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,498.47,391.12
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,566.57,441.18
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,622.67,480.41
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,679.14,517.9
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,615.45,466.29
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,525.18,394.93
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,690.08,515.82
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,855.52,625.62
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,889.16,643.15
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,920.26,659.88
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,932.68,666.3
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,951.49,677.06
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,965.38,683.31
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,975.86,687.53
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,879.17,622.02
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,747.05,527.3
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,750.11,530.25
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,751.26,531.01
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,751.59,530.48
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,749.91,528.71
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,705.3,497.56
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,656.8,463.94
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,752.48,536.44
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,813.37,580.4
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,691.23,494.97
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,579.88,413.44
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,622.83,448.89
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,638.7,462.85
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,588.23,425.63
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,536.51,386.77
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,482.22,345.57
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,427.44,302.56
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,370.61,256.21
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,314.26,209.36
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,250.74,157.57
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,194.5,112.69
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,139.45,73.67
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,87.37,47.46
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,59.78,43.74
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,52.91,38.34
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,50.6,36.63
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,48.2,34.74
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,43.58,30.94
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,38.8,26.79
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,30.61,19.47
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.08,10.2
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,15.98,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,88.67,46.29
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,162.64,118.97
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,237.99,182.88
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,323.74,254.29
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,390.16,308.96
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,461.29,365.25
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,525.79,414.73
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,591.41,463.44
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,646.59,501.35
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,701.66,537.93
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,749.14,568.47
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,795.19,597.52
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,827.27,616.32
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,864.36,638.39
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,895.99,656.76
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,924.83,673.18
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,946.3,685.83
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,964.43,696.39
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,977.03,702.3
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,986.04,705.99
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,988.89,705.58
