Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,987.97,702.92
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,981.77,697.3
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,971.84,689.46
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,955.4,678.97
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,935.47,666.33
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,910.85,649.35
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,883.08,630.39
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,850.11,609.31
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,814.3,586.27
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,774.39,560.33
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,732.15,532.6
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,686.46,500.32
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,638.85,465.76
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,587.11,427.25
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,535.34,387.78
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,481.06,346.3
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,426.4,303.15
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,366.08,254.23
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,310.78,208.17
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,254.09,161.51
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,199.03,117.63
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,139.49,75.17
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,88.38,49.24
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,61.72,45.35
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,60.01,44.22
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,57.69,42.52
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,55.3,40.66
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,49.36,35.68
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,43.16,30.24
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,32.03,20.48
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.92,9.65
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.81,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,55.01,25.87
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,116.39,84.89
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,198.04,152.68
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,288.02,227.21
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,354.91,282.34
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,432.57,344.0
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,504.95,399.27
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,581.72,455.9
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,638.72,496.54
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,696.07,535.23
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,745.02,565.88
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,796.88,597.87
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,838.54,623.22
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,878.12,646.84
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,911.2,665.84
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,932.19,676.72
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,954.69,688.66
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,973.88,698.42
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,987.59,704.69
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,997.74,708.77
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,1000.76,709.88
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,1000.02,708.77
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,993.57,702.98
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,983.42,694.99
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,967.23,684.46
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,947.58,671.82
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,923.25,654.87
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,895.75,635.97
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,863.08,615.05
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,827.58,592.22
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,787.68,565.19
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,745.26,536.32
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,698.95,503.85
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,650.75,469.33
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,599.06,431.52
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,546.02,391.7
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,490.65,349.7
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,434.79,305.94
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,377.0,259.01
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,313.82,207.33
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,255.16,159.34
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,198.0,114.08
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,141.23,74.09
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,87.21,47.04
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,60.06,43.69
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,53.16,38.39
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,50.85,36.67
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,48.44,34.79
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,43.81,30.98
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.03,26.81
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.36,19.13
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.43,8.25
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,72.62,33.51
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,151.19,110.6
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,225.0,172.93
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,316.61,248.4
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,384.07,303.76
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,456.49,360.99
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,524.13,411.94
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,595.24,463.49
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,648.93,500.12
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,705.07,536.94
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,755.5,569.01
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,805.01,599.8
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,837.09,617.99
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,874.34,639.49
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,906.48,655.94
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,935.85,670.34
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,957.96,682.69
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,976.68,692.95
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,988.76,698.0
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,997.22,700.9
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,1000.0,700.39
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,998.98,697.67
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,991.2,691.27
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,979.68,682.71
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,963.55,672.8
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,943.89,660.76
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,918.58,645.17
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,890.09,627.56
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,857.29,607.11
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,821.61,584.68
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,781.21,558.02
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,738.37,529.58
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,692.24,498.89
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,644.16,465.65
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,592.77,428.12
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,540.08,388.55
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,484.74,345.8
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,428.85,301.37
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,371.6,254.84
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,314.63,207.65
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,256.39,159.97
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,192.54,109.69
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,136.21,70.22
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,82.53,43.72
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,55.61,40.15
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,53.78,38.91
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,46.88,33.31
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,44.66,31.49
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,40.26,27.87
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,35.71,23.92
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,27.8,16.91
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.58,7.12
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,79.26,33.73
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,172.57,124.96
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,245.52,187.26
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,329.41,256.84
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,396.67,311.61
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,468.74,367.82
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,533.02,415.32
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,597.78,461.22
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,654.07,498.83
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,710.31,535.14
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,758.61,565.09
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,805.59,593.56
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,838.46,611.81
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,876.38,633.19
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,907.51,648.85
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,935.72,662.48
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,958.36,675.25
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,977.62,685.97
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,989.81,691.4
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,998.32,694.7
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,1001.09,696.03
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,1000.04,695.18
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,992.24,688.87
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,980.69,680.4
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,964.04,670.31
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,943.89,658.11
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,918.99,641.94
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,890.9,623.77
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,858.46,603.78
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,823.14,581.82
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,782.98,556.77
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,740.29,529.76
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,693.98,498.09
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,645.72,463.98
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,593.68,426.28
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,540.61,386.74
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,485.37,344.45
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,429.59,300.45
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,372.05,254.05
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,314.81,206.95
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,250.33,154.94
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,193.08,109.8
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,136.62,70.42
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,82.73,43.97
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,56.43,40.65
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,54.65,39.44
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,47.31,33.59
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,44.73,31.55
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,40.34,27.93
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,35.8,23.98
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,27.9,16.9
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.68,6.52
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,85.37,33.63
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,181.9,132.06
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,253.94,194.12
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,336.6,262.74
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,403.91,317.92
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,475.93,374.48
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,536.65,419.73
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,601.58,466.14
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,657.03,503.22
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,712.34,539.22
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,760.57,568.29
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,800.13,590.77
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,840.06,614.33
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,877.72,636.04
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,908.34,652.9
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,935.88,667.68
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,957.97,680.32
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,976.69,690.9
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,987.6,695.54
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,994.69,697.95
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,997.37,699.17
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,996.26,698.19
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,988.44,692.02
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,976.89,683.66
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,960.76,673.63
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,941.15,661.48
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,914.62,643.87
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,885.16,624.41
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,852.34,603.81
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,816.76,581.31
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,776.17,555.34
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,733.55,527.42
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,687.79,495.42
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,640.23,461.43
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,589.47,424.43
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,537.66,385.65
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,483.16,344.47
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,424.46,298.96
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,367.3,252.62
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,310.44,205.65
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,252.92,158.73
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,197.04,114.66
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,151.08,88.93
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,130.34,87.63
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,86.66,65.2
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,54.72,39.49
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,51.02,36.65
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,47.09,33.5
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,42.0,29.3
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,36.71,24.7
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.97,16.9
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.84,5.26
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,82.92,28.71
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,176.42,127.22
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,247.97,188.96
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,329.75,257.03
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,397.84,312.6
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,470.86,369.71
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,534.84,417.8
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,598.57,463.96
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,655.05,501.84
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,711.51,538.25
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,761.25,569.01
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,809.7,598.2
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,851.08,622.06
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,881.86,638.59
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,912.82,655.11
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,940.85,669.54
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,963.33,682.21
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,982.42,692.84
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,994.48,697.74
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,1002.85,700.49
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,1004.95,701.46
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,1003.26,700.27
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,993.85,693.01
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,980.72,683.63
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,964.03,673.56
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,943.89,661.39
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,917.75,644.49
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,888.58,625.68
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,855.21,605.07
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,819.11,582.56
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,778.93,557.44
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,736.48,530.25
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,690.01,499.15
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,641.77,465.86
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,589.16,427.4
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,535.12,386.94
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,480.05,344.65
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,424.85,300.99
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,367.81,254.89
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,311.7,208.68
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,255.47,162.89
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,195.45,115.76
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,140.96,77.51
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,89.68,51.88
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,66.06,48.94
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,64.18,47.69
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,59.74,44.14
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,55.03,40.24
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,49.07,35.21
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,41.22,28.38
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.22,18.64
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.86,4.34
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,70.29,19.98
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,150.75,108.26
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,218.32,166.38
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,300.82,234.85
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,368.45,290.18
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,441.34,347.58
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,506.09,396.8
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,573.6,446.36
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,629.59,485.21
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,685.94,522.21
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,733.64,552.41
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,783.6,583.58
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,824.53,607.74
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,863.39,630.16
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,896.52,647.49
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,917.45,656.72
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,940.2,668.51
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,959.71,678.21
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,972.36,683.62
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,981.44,686.92
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,984.37,687.95
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,983.63,686.85
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,976.73,681.04
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,966.21,673.13
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,950.23,662.99
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,930.86,650.83
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,905.99,634.26
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,878.12,615.84
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,845.64,595.48
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,810.47,573.31
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,770.85,548.34
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,729.01,521.21
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,683.64,489.62
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,636.52,456.15
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,585.69,419.41
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,532.25,379.87
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,477.16,338.64
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,421.88,295.88
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,364.87,250.17
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,308.65,204.22
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,252.06,158.5
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,197.36,115.76
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,137.43,73.83
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,85.98,48.65
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,62.64,45.72
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,60.58,44.32
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,57.13,41.59
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,53.51,38.62
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,47.48,33.65
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.74,27.01
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.07,17.55
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.08,2.76
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,65.07,14.22
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,138.34,99.02
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,209.16,159.4
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,292.46,228.57
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,364.68,287.49
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,438.76,345.83
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,505.66,396.1
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,575.9,446.88
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,633.01,486.26
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,690.51,523.77
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,738.52,552.7
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,788.95,582.52
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,830.63,606.34
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,870.22,628.25
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,902.71,645.44
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,923.1,654.69
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,945.5,665.63
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,964.61,674.45
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,977.78,679.58
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,987.38,682.62
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,990.34,684.09
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,989.58,683.46
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,983.13,678.07
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,973.01,670.59
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,956.4,660.64
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,936.36,648.66
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,911.65,632.82
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,883.81,615.01
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,850.83,594.86
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,815.07,572.83
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,775.09,548.12
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,732.73,521.5
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,687.14,490.12
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,639.67,456.7
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,587.5,419.22
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,534.92,380.39
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,480.15,339.54
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,421.3,294.43
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,364.02,248.54
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,307.5,202.38
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,250.32,156.25
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,194.93,113.06
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,134.8,71.23
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,82.96,46.25
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,60.33,43.65
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,58.52,42.45
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,55.35,39.95
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,52.04,37.23
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,45.93,32.2
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,39.57,26.71
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.95,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.31,0.98
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,52.58,6.65
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,114.09,80.83
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,190.48,144.95
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,271.13,211.71
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,338.3,266.64
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,411.62,324.49
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,484.88,379.5
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,557.34,431.85
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,615.11,472.17
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,673.5,511.14
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,725.74,543.13
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,777.51,573.88
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,815.04,595.5
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,854.88,618.37
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,888.13,636.91
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,918.75,653.61
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,942.13,665.59
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,962.31,675.59
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,975.07,680.99
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,972.83,677.2
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,976.44,679.14
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,976.45,678.91
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,971.49,674.34
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,962.96,667.7
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,946.54,657.32
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,926.81,645.0
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,901.62,628.33
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,873.55,609.89
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,841.42,589.85
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,806.66,568.05
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,766.87,542.86
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,725.1,515.25
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,681.53,485.26
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,633.02,451.3
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,581.85,414.61
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,530.16,376.53
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,475.53,336.07
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,420.91,294.23
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,356.31,246.36
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,316.86,218.61
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,263.01,172.74
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,195.4,115.49
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,142.54,79.48
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,93.3,55.82
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,72.13,53.45
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,69.8,51.87
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,65.2,48.21
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,58.88,43.01
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.95,36.38
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.73,29.24
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.23,18.17
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.88,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,64.19,3.86
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,138.33,97.96
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,209.05,158.56
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,295.52,230.02
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,364.34,286.25
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,438.63,344.67
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,505.61,395.56
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,575.87,447.05
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,633.42,486.81
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,691.39,524.88
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,740.55,554.66
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,792.26,585.37
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,833.55,609.51
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,872.73,631.89
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,897.18,644.36
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,927.84,660.84
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,950.36,671.91
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,969.57,680.91
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,982.73,686.55
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,992.33,690.1
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,995.3,691.52
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,994.52,690.79
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,989.44,686.5
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,980.61,680.01
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,964.26,670.36
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,944.38,658.56
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,919.23,642.09
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,890.84,623.59
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,857.65,603.03
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,821.57,580.5
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,781.14,555.15
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,738.22,527.89
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,691.64,496.01
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,643.12,461.66
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,591.01,423.87
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,537.66,384.08
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,481.72,341.88
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,425.32,297.87
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,367.46,250.99
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,310.03,203.58
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,245.36,151.34
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,187.89,106.15
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,131.41,67.23
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,77.97,42.34
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,56.13,40.27
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,49.51,35.1
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,47.0,33.2
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,44.41,31.12
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,39.17,26.7
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,33.75,21.9
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.86,13.85
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.57,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,63.97,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,138.53,98.13
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,208.07,158.27
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,289.21,225.83
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,361.06,284.56
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,435.48,343.28
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,502.35,394.39
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,572.44,446.18
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,630.11,486.6
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,688.22,525.18
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,735.62,554.37
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,785.9,584.89
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,827.68,609.72
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,867.41,632.78
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,899.73,650.63
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,929.32,666.55
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,942.05,671.52
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,961.4,680.89
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,974.82,686.81
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,984.73,690.63
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,987.52,690.12
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,986.62,687.5
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,980.56,681.82
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,970.84,674.05
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,954.18,663.84
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,934.12,651.6
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,909.42,635.43
