Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,881.64,617.31
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,848.74,596.92
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,813.11,574.66
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,773.24,549.47
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,731.0,522.23
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,684.86,490.26
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,636.92,456.32
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,585.83,419.42
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,533.57,380.61
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,478.35,338.45
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,418.99,292.18
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,361.2,245.86
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,304.07,199.18
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,246.35,152.61
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,190.41,109.11
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,143.77,82.83
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,120.15,80.09
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,95.34,72.0
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,83.16,62.53
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,73.33,54.65
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.95,46.14
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.93,36.97
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.39,27.13
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,29.95,17.59
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,18.63,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.24,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,30.24,17.48
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,65.88,46.97
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,99.9,75.16
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,133.67,102.81
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,168.43,130.67
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,272.85,213.55
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,389.94,303.1
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,536.12,413.78
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,690.06,523.24
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,740.57,553.38
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,790.15,582.62
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,831.01,606.25
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,869.73,628.05
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,893.06,639.49
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,922.39,654.76
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,944.77,665.74
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,963.86,674.65
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,975.53,678.96
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,983.59,681.16
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,913.06,635.76
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,802.77,559.11
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,902.76,628.82
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,963.88,666.14
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,947.32,655.87
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,927.41,644.12
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,843.97,588.77
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,744.35,517.98
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,789.01,553.62
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,804.77,567.27
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,764.18,541.52
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,725.3,515.88
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,678.81,485.0
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,630.78,452.17
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,579.41,415.09
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,527.45,376.55
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,472.61,335.55
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,417.86,293.26
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,361.7,248.23
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,301.56,199.6
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,245.43,154.47
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,191.42,112.62
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,137.05,75.2
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,85.49,50.42
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,66.39,48.61
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,64.15,47.07
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,59.68,43.51
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,54.96,39.6
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,46.35,32.39
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.34,25.43
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.45,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,48.78,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,107.5,74.43
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,184.51,139.56
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,265.75,206.81
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,333.71,262.49
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,408.1,321.37
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,481.45,376.65
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,553.93,429.29
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,611.88,469.97
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,670.51,509.32
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,722.6,541.65
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,774.21,572.82
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,811.94,594.16
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,852.18,616.7
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,884.87,632.74
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,914.89,646.7
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,938.07,656.99
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,958.06,665.09
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,970.3,668.7
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,978.98,670.15
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,981.94,670.63
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,981.25,669.08
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,967.01,658.1
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,948.96,645.11
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,933.47,636.19
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,914.75,625.3
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,888.92,608.78
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,860.46,590.69
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,828.11,571.01
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,793.43,549.57
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,754.08,524.46
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,714.73,498.8
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,669.09,469.09
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,622.23,437.8
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,570.73,401.65
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,520.28,365.37
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,467.91,326.83
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,416.16,287.74
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,362.78,246.73
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,310.73,206.01
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,258.36,165.73
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,208.33,128.53
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,159.34,96.01
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,114.4,74.4
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,95.88,71.69
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,90.45,67.74
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,81.74,60.99
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,74.97,55.59
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,61.4,44.48
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,47.41,32.67
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,30.91,17.94
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.17,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.45,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,60.01,39.53
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,133.85,100.45
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,208.57,161.48
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,165.48,128.62
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,104.25,78.95
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,175.52,136.43
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,243.46,189.71
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,247.81,191.57
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,250.09,191.89
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,375.87,287.1
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,494.13,371.89
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,524.61,390.75
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,553.87,409.13
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,492.3,362.6
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,410.06,301.75
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,422.37,310.25
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,434.25,317.75
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,545.48,395.14
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,639.69,457.74
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,666.22,474.69
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,691.37,491.34
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,680.9,482.84
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,669.37,474.05
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,654.88,464.12
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,639.62,453.73
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,598.17,425.93
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,557.73,398.7
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,394.75,286.46
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,242.15,176.99
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,191.82,140.53
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,142.3,103.68
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,345.31,256.24
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,523.58,381.6
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,382.94,280.75
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,259.89,191.78
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,250.32,185.49
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,240.47,178.48
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,161.89,119.95
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,83.37,60.16
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,79.33,57.43
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,75.29,54.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,81.62,59.81
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,87.23,64.5
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,75.81,58.44
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,64.36,49.13
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,53.0,39.61
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,41.47,29.78
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,30.85,20.62
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,11.35
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.63
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,6.42
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,30.88,19.31
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,46.95,32.8
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,65.59,48.31
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,84.09,63.48
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,69.57,51.41
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,57.44,41.29
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,149.01,115.48
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,243.03,189.84
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,238.33,184.69
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,220.4,169.41
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,286.31,220.24
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,340.03,260.89
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,503.87,387.06
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,672.57,512.07
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,414.22,318.17
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,152.9,114.23
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,216.4,163.3
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,280.37,211.68
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,492.81,372.07
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,675.12,503.54
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,634.72,472.03
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,594.19,441.33
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,454.83,339.76
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,322.95,241.51
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,378.17,282.64
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,422.41,314.84
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,444.08,330.63
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,463.88,345.01
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,446.49,332.23
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,429.15,319.62
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,414.44,309.05
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,399.33,298.12
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,404.94,302.65
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,406.53,303.68
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,303.3,227.49
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,210.38,158.31
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,199.55,150.51
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,188.64,142.46
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,186.94,141.45
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,176.56,133.63
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,120.78,90.92
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,56.57,40.4
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,49.01,36.29
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,30.04
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,23.62
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,17.12
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.95
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.73
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.01,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.19,11.29
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,42.83,29.26
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,62.71,46.2
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,87.83,67.33
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,113.42,88.56
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,126.4,98.74
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,139.2,108.5
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,114.8,88.34
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,92.14,69.63
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,95.17,71.68
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,98.28,73.76
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,157.65,120.73
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,218.4,167.73
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,229.95,176.05
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,241.5,184.47
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,212.43,161.68
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,184.0,139.45
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,166.43,125.43
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,149.07,111.61
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,177.84,133.71
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,206.53,155.45
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,236.87,178.22
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,266.93,200.56
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,227.24,170.55
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,188.16,140.96
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,160.0,119.47
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,132.23,98.1
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,126.62,93.81
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,121.11,89.56
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,140.57,104.75
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,159.65,119.53
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,164.2,123.11
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,168.61,126.62
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,165.35,124.26
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,162.12,121.96
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,131.67,98.58
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,101.66,75.37
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,139.9,105.56
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,175.54,133.41
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,133.33,101.03
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,91.48,68.5
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,93.49,70.43
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,95.05,71.96
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,82.48,65.01
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,69.9,54.51
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,57.21,43.74
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,44.14,32.46
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,32.18,22.02
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,11.48
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.87,3.43
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.45,15.23
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,62.15,44.96
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,94.94,72.85
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,128.78,101.45
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,163.58,130.34
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,126.76,99.56
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,84.55,63.97
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,109.85,84.28
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,135.22,104.29
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,130.78,100.11
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,126.78,96.4
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,193.03,148.55
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,260.74,200.52
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,284.21,217.28
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,323.78,245.96
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,374.49,283.1
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,425.03,319.34
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,487.87,363.75
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,566.01,417.41
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,447.61,331.71
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,333.4,247.95
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,350.83,260.38
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,354.19,261.99
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,347.13,256.51
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,330.51,244.24
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,423.52,311.72
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,503.49,367.76
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,490.3,358.28
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,476.91,349.28
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,276.24,205.46
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,80.98,57.75
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,96.86,70.39
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,112.62,82.68
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,131.96,97.77
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,150.77,112.41
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,188.26,141.6
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,223.39,168.84
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,220.23,166.48
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,219.14,165.65
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,190.47,144.37
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,169.46,129.06
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,120.09,90.98
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,70.79,52.12
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,61.0,46.69
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,51.22,38.56
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,41.91,30.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,22.54
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,14.75
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.92
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.78,0.88
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,2.91
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,21.57,11.83
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,31.73,20.46
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,44.14,30.87
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,56.69,41.25
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,65.26,48.11
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,73.88,54.86
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,174.03,136.02
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,274.79,215.16
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,356.4,277.27
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,426.49,329.26
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,491.26,377.01
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,557.67,425.05
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,585.92,442.91
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,612.99,459.91
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,663.77,494.49
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,696.75,516.45
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,666.04,492.17
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,649.94,478.25
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,614.91,452.15
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,579.14,425.55
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,585.95,429.36
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,591.7,432.24
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,665.54,485.72
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,744.14,540.78
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,709.89,516.18
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,675.69,492.22
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,601.71,439.93
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,537.9,394.22
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,505.31,371.43
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,471.8,347.7
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,311.1,231.3
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,156.9,115.76
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,304.06,227.83
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,431.52,320.23
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,259.93,194.01
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,101.65,74.4
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,107.48,79.33
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,113.11,83.97
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,131.32,98.57
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,147.65,111.74
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,106.92,80.13
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,65.45,47.41
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,56.55,42.54
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,47.67,35.21
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,38.8,27.68
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,29.95,20.05
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,22.0,13.11
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,6.11
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.03
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.18,5.06
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,19.35,10.35
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,27.3,17.03
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,35.26,23.61
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,53.0,38.09
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,71.01,52.53
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,95.14,71.77
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,119.41,90.84
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,249.28,193.74
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,392.35,301.78
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,474.66,362.51
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,559.82,423.99
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,486.22,367.04
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,391.34,294.67
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,505.97,379.05
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,604.33,448.4
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,628.47,462.74
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,651.51,476.68
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,620.48,453.26
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,588.65,429.65
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,624.96,455.08
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,659.32,478.4
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,612.36,444.68
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,555.98,404.95
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,607.7,442.18
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,645.28,468.6
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,577.23,420.36
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,508.13,371.58
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,536.62,393.16
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,555.5,407.08
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,389.04,288.46
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,233.05,173.52
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,187.79,140.16
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,143.35,106.56
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,250.37,188.09
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,338.91,252.41
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,228.16,170.33
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,124.8,93.19
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,161.31,121.15
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,191.12,143.43
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,123.52,92.42
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,57.45,41.14
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,49.45,36.7
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,41.46,30.06
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,33.49,23.25
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,25.53,16.34
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,18.47,10.15
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,11.42,3.91
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.58,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,31.92,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,92.37,60.7
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,170.67,129.65
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,253.23,198.76
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,323.34,257.45
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,400.49,320.1
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,476.08,379.02
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,551.53,436.05
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,500.31,393.49
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,409.46,320.51
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,452.6,351.95
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,495.66,382.22
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,685.67,524.45
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,860.15,644.32
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,895.99,664.51
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,929.45,683.83
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,789.83,584.66
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,603.96,446.12
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,815.13,602.37
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,983.37,714.89
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,822.75,602.37
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,616.17,450.36
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,624.02,455.7
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,630.65,459.12
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,650.09,472.85
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,667.34,484.93
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,660.65,480.21
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,652.52,474.65
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,626.41,456.35
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,600.2,438.01
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,548.68,401.45
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,499.92,366.65
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,526.89,387.42
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,544.35,400.26
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,542.29,400.19
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,518.5,382.3
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,463.74,339.61
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,405.62,293.41
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,349.09,246.83
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,293.61,200.35
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,235.31,160.49
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,212.72,152.12
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,153.65,101.26
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,80.21,52.81
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,68.35,52.29
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,65.4,50.07
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,59.71,45.3
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,52.22,38.82
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,43.25,30.93
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.97,22.45
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.46,8.18
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,11.42,3.56
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,8.82
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,14.78
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,20.68
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,37.48,25.34
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,29.91
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,60.12,43.52
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.07,57.02
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,82.08,60.68
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,87.11,64.33
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,103.34,76.96
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,119.62,89.51
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,148.72,112.08
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,178.02,134.56
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,201.19,152.09
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,224.34,169.47
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,215.33,161.98
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,206.46,154.74
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,221.66,166.07
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,236.72,177.19
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,248.32,185.73
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,259.73,194.13
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,332.87,248.21
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,395.08,293.11
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,339.92,252.62
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,280.05,208.63
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,210.05,156.51
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,141.37,104.45
