Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,114.12,83.63
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,87.19,62.82
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,106.04,77.56
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,124.67,92.04
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,127.91,94.66
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,131.08,97.27
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,161.19,120.85
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,189.74,143.09
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,133.95,100.3
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,78.01,56.82
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,55.74,39.41
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,33.55,21.72
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,61.02,44.14
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,86.94,65.18
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,74.74,58.2
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,62.49,47.98
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,60.41,46.26
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,66.63,51.35
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,52.75,39.19
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,38.49,26.33
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,19.86,6.22
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.31
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,19.8,10.49
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,29.96,19.25
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,42.36,29.79
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,54.82,40.24
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,38.81,26.79
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,22.9,13.44
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,58.79,42.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,96.1,72.93
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,136.02,104.52
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,176.54,135.94
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,209.51,161.3
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,242.72,186.53
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,309.0,236.24
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,361.45,274.36
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,394.78,297.78
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,427.81,320.54
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,411.68,306.41
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,395.52,292.61
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,391.01,288.16
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,386.4,283.48
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,453.95,329.74
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,519.74,372.1
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,570.04,408.44
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,604.86,434.64
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,579.51,418.46
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,554.31,402.25
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,575.29,419.56
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,592.69,433.94
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,481.63,355.82
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,375.38,279.28
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,345.8,258.46
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,317.23,237.83
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,318.95,239.7
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,319.05,240.16
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,304.18,229.66
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,288.49,218.34
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,230.76,175.06
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,181.66,138.25
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,187.66,142.14
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,192.08,144.54
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,165.98,124.98
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,140.07,107.09
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,121.34,97.7
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,103.59,83.16
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,86.01,68.28
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,68.03,52.76
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,51.0,37.83
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,34.1,22.67
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,17.5,3.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,9.55,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,18.51,7.38
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,44.09,29.83
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,69.32,51.12
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,106.49,82.14
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,139.22,109.19
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,67.56,50.47
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,76.4,56.74
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,154.01,118.19
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,127.29,96.31
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,102.13,75.92
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,193.61,147.71
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,304.57,232.05
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,380.25,288.09
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,456.74,343.45
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,588.35,439.8
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,721.5,533.67
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,748.12,550.75
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,773.11,567.32
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,787.37,576.56
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,799.66,584.56
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,687.75,503.24
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,551.56,404.25
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,501.54,368.73
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,452.82,333.42
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,613.17,451.71
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,742.16,543.36
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,685.16,501.76
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,630.92,462.83
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,694.6,514.39
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,724.72,540.42
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,625.97,465.32
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,539.71,399.6
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,509.58,378.06
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,476.52,353.4
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,447.33,330.5
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,407.82,297.85
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,353.28,251.83
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,292.39,198.59
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,234.98,150.65
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,174.57,102.78
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,120.14,66.3
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,70.12,53.49
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,61.55,46.62
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,59.01,44.7
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,55.02,41.31
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.54,36.5
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.81,20.36
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.18
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,33.82,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,95.68,58.98
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,177.73,134.92
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,262.33,206.47
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,193.9,153.95
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,90.63,68.71
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,61.5,44.85
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,37.93,25.43
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,260.27,207.85
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,481.22,380.18
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,636.04,498.49
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,793.04,610.63
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,835.99,637.14
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,876.92,662.42
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,913.65,684.5
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,947.92,704.69
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,960.73,711.74
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,980.35,723.62
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,994.79,730.92
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,1005.7,735.99
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,1007.95,736.26
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,1006.41,734.21
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,999.06,727.35
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,987.94,718.19
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,970.71,706.63
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,949.93,692.83
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,923.86,675.58
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,894.55,656.18
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,859.98,632.93
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,822.58,607.72
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,780.95,579.75
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,736.96,549.78
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,688.91,514.56
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,639.03,477.27
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,584.96,435.95
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,528.98,392.24
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,471.33,346.08
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,413.63,298.66
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,354.15,249.05
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,296.19,200.02
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,237.69,151.43
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,176.14,103.03
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,121.22,66.8
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,70.72,53.8
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,63.32,47.92
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,60.85,46.06
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,56.51,42.48
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,50.38,37.18
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,41.27,29.09
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.87,20.27
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,49.84,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,140.34,86.68
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,224.06,171.02
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,318.82,251.73
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,392.89,314.16
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,473.08,378.98
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,543.36,433.91
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,614.58,486.82
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,673.5,528.51
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,732.46,569.28
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,784.16,603.01
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,826.92,629.84
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,868.33,655.16
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,907.39,678.52
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,938.8,696.45
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,967.14,712.24
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,989.23,725.28
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,1007.76,736.08
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,1019.55,741.09
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,1027.48,743.72
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,1028.41,743.17
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,1025.38,740.25
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,1014.11,730.97
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,998.97,719.4
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,980.45,706.96
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,958.32,692.28
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,930.48,674.19
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,899.44,654.0
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,864.38,630.88
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,826.41,605.75
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,783.54,577.38
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,738.41,547.23
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,689.48,511.91
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,638.74,474.44
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,515.21,381.58
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,420.81,310.47
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,431.32,317.6
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,411.59,297.46
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,352.09,247.71
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,293.93,198.47
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,235.15,149.65
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,173.48,101.14
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,117.57,63.99
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,65.51,49.45
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,59.42,44.65
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,57.14,42.93
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,53.0,39.5
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,48.75,35.78
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.69,26.89
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,48.0,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,135.59,81.26
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,215.73,163.83
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,305.01,239.45
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,379.52,301.96
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,460.25,367.06
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,527.78,418.93
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,597.95,470.77
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,657.71,512.37
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,714.43,550.73
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,766.82,584.06
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,818.18,615.92
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,860.56,640.66
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,900.69,663.49
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,924.2,675.08
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,954.32,691.0
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,976.14,702.78
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,994.52,712.45
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,1006.67,716.84
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,1015.14,719.05
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,1016.79,718.59
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,1014.6,715.95
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,1006.52,709.05
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,994.65,700.0
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,976.15,688.4
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,954.08,674.7
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,927.17,658.0
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,896.98,639.24
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,861.51,617.07
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,823.2,592.94
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,780.98,566.07
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,736.33,537.32
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,686.97,503.04
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,635.88,466.55
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,543.53,398.35
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,470.74,344.33
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,385.2,282.57
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,316.52,233.21
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,284.91,209.78
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,253.76,186.27
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,227.65,165.76
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,198.8,143.22
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,157.44,109.18
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,101.03,78.83
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,78.05,60.21
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,54.94,41.05
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,50.3,37.22
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,45.49,33.01
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,37.26,25.65
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.3,16.26
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,30.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,85.44,47.99
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,169.11,127.55
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,252.01,196.89
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,323.56,256.0
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,402.27,318.5
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,474.45,372.99
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,545.52,424.62
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,606.27,465.71
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,667.94,505.07
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,721.45,537.5
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,774.45,568.62
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,818.24,593.2
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,860.26,616.05
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,887.62,627.93
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,918.02,641.58
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,942.01,655.45
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,962.82,667.56
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,974.78,675.58
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,983.18,681.7
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,882.67,618.42
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,761.87,537.15
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,882.74,622.7
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,963.84,673.9
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,860.23,606.79
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,734.65,520.65
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,735.99,524.65
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,734.22,525.27
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,783.95,564.07
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,807.47,583.07
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,765.97,556.94
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,722.31,528.25
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,673.78,495.08
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,623.8,459.83
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,571.38,421.71
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,517.76,381.32
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,460.99,337.06
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,404.41,291.5
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,328.51,234.91
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,283.06,204.22
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,239.15,170.8
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,198.2,140.49
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,164.11,118.0
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,129.51,103.19
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,113.04,90.07
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,96.51,76.56
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,79.67,62.32
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,62.32,47.33
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,45.77,32.82
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,28.82,17.32
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,35.27,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,104.12,57.2
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,181.05,136.41
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,265.15,206.92
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,322.8,255.16
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,384.44,304.52
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,407.94,321.18
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,410.61,321.51
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,541.43,417.54
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,678.65,509.8
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,731.16,538.39
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,783.0,566.25
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,825.93,592.92
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,862.19,615.39
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,894.55,634.22
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,924.02,651.24
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,947.64,665.96
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,968.04,678.86
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,980.08,686.31
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,988.52,691.64
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,991.17,694.04
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,990.14,694.33
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,983.28,691.12
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,972.74,685.72
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,858.78,611.22
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,734.17,523.93
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,819.51,589.13
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,877.45,630.48
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,842.79,608.18
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,805.49,584.86
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,650.33,475.55
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,507.38,370.79
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,581.69,429.14
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,620.6,458.64
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,567.56,419.07
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,514.26,378.72
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,458.61,335.15
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,399.74,288.03
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,342.0,240.81
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,286.19,194.44
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,229.72,148.41
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,176.1,107.01
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,123.89,73.02
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,75.92,58.38
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,71.99,55.44
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,66.6,51.11
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,59.06,44.78
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,51.2,37.92
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,39.46,27.49
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,27.28,15.83
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,32.84,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,97.77,51.25
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,173.96,131.89
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,255.86,201.87
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,327.97,262.33
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,407.18,326.19
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,479.78,382.35
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,550.86,435.35
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,611.72,479.1
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,673.43,521.33
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,727.23,556.79
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,780.6,591.28
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,823.27,618.75
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,858.99,641.3
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,895.11,663.4
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,928.78,683.7
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,951.58,697.48
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,971.1,709.25
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,846.05,620.94
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,679.94,498.49
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,747.29,546.56
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,796.3,580.46
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,739.13,538.79
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,668.72,488.44
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,821.15,602.02
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,932.83,679.74
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,906.16,661.59
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,868.1,636.81
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,841.59,619.5
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,804.17,594.67
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,762.35,566.93
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,718.26,536.08
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,669.96,501.1
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,620.17,464.22
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,565.67,422.93
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,511.98,381.18
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,453.45,335.42
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,397.54,290.18
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,339.98,241.92
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,282.95,193.4
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,226.18,146.33
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,172.09,104.03
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,118.33,68.68
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,69.34,53.16
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,66.01,50.66
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,62.49,47.87
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,54.88,41.32
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.61,34.86
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.88,25.28
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.78,14.31
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,32.3,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,95.81,47.33
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,175.78,133.37
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,262.02,207.41
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,176.28,140.74
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,61.22,44.9
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,312.19,253.42
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,562.93,450.02
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,623.12,493.44
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,684.06,536.75
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,739.18,573.86
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,790.42,607.49
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,650.91,501.19
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,459.06,350.54
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,467.59,355.4
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,457.43,346.05
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,590.93,445.28
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,725.99,541.86
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,552.92,414.73
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,379.2,283.81
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,591.28,443.45
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,798.7,591.0
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,570.08,424.98
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,334.94,248.93
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,359.71,267.61
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,370.98,275.79
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,657.78,495.17
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,879.49,651.56
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,748.74,556.66
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,609.88,451.42
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,576.98,428.42
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,544.49,405.1
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,601.74,451.89
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,621.92,469.24
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,503.32,378.01
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,412.62,308.48
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,371.43,278.12
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,332.19,248.71
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,320.06,232.65
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,278.95,188.84
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,220.71,139.81
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,164.8,95.73
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,118.01,76.12
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,129.64,103.65
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,112.09,89.45
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,94.1,74.61
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,76.6,59.83
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,58.74,44.39
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,41.86,29.47
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,24.92,13.28
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,35.04,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,101.53,46.94
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,181.72,137.63
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,267.63,211.54
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,227.24,181.61
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,159.85,126.42
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,231.42,184.61
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,296.24,235.85
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,396.12,313.49
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,489.22,383.61
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,513.5,398.54
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,534.59,411.13
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,701.9,536.7
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,867.65,650.64
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,901.06,669.63
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,931.78,687.69
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,844.98,626.37
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,730.45,540.38
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,698.64,516.44
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,647.87,478.96
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,581.13,430.02
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,498.71,369.49
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,543.59,401.65
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,600.23,440.91
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,692.79,508.08
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,766.62,560.95
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,563.03,416.17
