Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,371.21,274.68
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,502.42,372.9
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,619.85,457.17
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,577.62,426.67
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,541.59,400.99
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,424.28,316.25
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,315.63,236.16
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,367.49,275.77
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,407.7,305.03
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,333.84,249.93
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,271.43,203.8
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,289.74,213.66
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,287.04,203.93
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,236.64,162.58
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,185.0,121.85
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,139.29,94.0
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,112.7,89.4
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,99.97,79.21
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,86.66,68.27
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,71.72,55.53
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,56.19,42.0
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,41.22,28.73
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,24.09,12.06
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.0,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.67,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,24.69,13.97
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,40.88,27.73
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,60.95,44.57
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,80.72,60.93
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,182.18,144.69
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,297.04,236.1
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,299.15,235.29
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,283.04,220.65
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,372.72,288.99
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,450.94,346.62
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,659.04,501.59
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,856.75,636.9
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,753.87,559.95
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,610.08,452.56
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,558.85,414.36
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,487.31,360.98
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,395.91,293.73
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,291.84,216.11
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,535.04,395.72
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,759.56,550.55
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,872.89,631.01
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,962.27,690.98
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,600.13,444.85
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,205.81,151.14
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,254.91,188.55
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,303.31,224.12
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,489.1,361.67
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,650.52,475.43
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,558.54,408.32
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,478.87,350.41
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,564.38,416.46
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,614.11,453.41
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,561.69,413.84
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,506.46,371.79
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,395.02,289.78
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,317.3,234.4
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,313.09,225.3
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,280.3,189.7
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,224.39,144.23
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,171.43,103.85
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,118.88,70.54
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,75.24,57.63
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,70.62,54.1
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,65.53,49.99
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,57.17,42.84
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.46,35.14
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.81,23.94
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.7,10.23
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,28.85,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,86.16,31.59
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,165.71,124.17
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,247.46,194.32
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,319.84,254.93
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,399.38,318.83
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,466.96,370.28
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,544.83,426.85
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,606.01,469.98
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,668.07,511.82
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,722.17,546.8
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,775.8,580.7
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,819.27,607.94
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,860.97,633.73
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,772.9,569.06
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,662.38,486.14
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,665.8,487.28
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,649.41,474.49
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,663.35,482.37
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,675.9,489.1
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,673.23,486.15
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,669.29,482.53
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,653.59,471.19
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,637.13,459.45
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,641.83,462.82
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,644.97,465.05
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,675.91,487.26
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,692.41,499.56
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,716.99,518.29
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,739.58,535.11
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,693.08,503.27
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,646.53,471.39
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,537.67,393.53
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,444.21,325.7
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,446.01,327.89
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,439.25,322.61
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,414.61,303.87
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,379.64,275.97
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,259.76,189.13
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,177.19,132.2
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,165.81,124.09
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,153.86,115.35
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,134.28,100.84
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,115.75,91.17
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,98.66,77.45
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,81.4,63.27
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,63.27,48.02
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,44.89,32.26
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,28.96,18.32
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.5
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,24.25,13.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,42.28,28.96
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,65.28,48.18
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,87.84,66.73
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,118.05,91.32
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,149.0,116.01
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,150.74,116.72
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,152.29,117.23
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,238.46,184.84
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,316.14,243.6
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,278.91,213.07
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,227.45,172.24
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,208.11,156.77
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,189.37,141.74
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,335.39,251.47
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,472.55,349.03
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,589.58,429.74
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,705.12,505.93
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,833.39,593.48
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,949.25,669.79
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,943.41,662.99
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,934.27,655.71
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,823.19,580.93
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,709.55,503.28
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,660.46,471.64
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,622.91,446.51
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,532.82,384.43
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,441.86,320.71
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,589.84,429.83
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,696.39,504.23
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,649.14,471.79
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,601.19,439.18
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,509.83,373.35
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,435.59,319.41
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,398.73,292.29
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,360.43,263.04
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,328.88,234.84
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,280.64,190.97
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,226.25,147.46
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,175.24,109.18
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,123.73,76.78
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,83.58,64.6
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,77.22,59.64
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,70.55,54.21
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.86,45.99
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.75,37.12
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,36.84,24.7
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.03,7.08
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,23.45,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,65.36,15.24
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,154.09,115.13
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,236.11,185.67
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,308.33,246.34
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,387.76,310.52
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,457.86,364.47
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,538.51,423.84
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,600.55,467.64
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,663.55,510.29
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,719.4,546.01
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,775.02,580.61
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,819.41,607.53
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,862.04,632.8
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,897.02,651.84
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,923.65,665.29
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,946.74,678.37
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,966.6,689.49
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,980.44,695.53
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,990.76,699.51
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,992.38,699.65
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,990.32,697.74
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,879.87,625.48
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,753.78,537.38
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,845.34,604.64
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,918.09,655.04
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,581.66,426.53
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,237.9,173.78
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,388.71,285.85
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,531.76,386.48
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,634.4,462.99
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,702.72,513.63
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,654.48,479.31
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,605.27,444.27
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,552.97,406.28
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,500.03,366.56
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,414.2,303.25
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,350.64,257.29
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,324.29,232.62
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,278.63,189.84
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,223.83,145.81
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,172.47,107.19
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,121.97,75.9
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,84.38,65.34
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,78.04,60.37
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,71.38,54.93
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,61.3,46.35
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,52.14,38.23
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,36.03,23.89
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.47,4.63
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,18.0,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,51.45,7.03
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,128.17,94.38
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,204.82,159.79
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,285.85,226.84
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,364.04,289.97
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,432.76,343.8
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,505.53,398.95
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,566.94,443.63
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,629.95,488.26
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,684.01,525.29
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,745.68,566.45
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,790.65,595.51
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,834.05,623.24
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,870.0,644.36
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,903.61,663.74
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,928.64,678.66
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,950.67,691.7
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,965.28,698.57
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,976.54,703.42
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,979.81,704.67
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,979.54,703.85
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,967.67,694.34
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,960.42,688.05
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,943.32,676.89
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,922.91,663.75
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,897.29,647.29
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,868.53,628.81
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,739.99,538.67
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,615.36,447.73
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,535.54,391.89
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,466.86,342.68
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,557.57,412.81
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,611.33,452.85
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,555.35,410.63
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,500.73,368.85
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,444.59,325.44
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,389.25,281.28
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,310.68,222.88
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,263.19,191.04
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,223.68,153.31
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,168.2,103.27
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,116.96,71.7
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,78.53,60.48
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,72.67,55.87
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,66.53,50.83
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,57.04,42.73
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,47.15,34.0
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.88,21.19
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.19
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,33.04,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,94.05,9.56
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,188.82,141.16
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,286.51,225.86
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,363.79,291.52
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,448.15,360.31
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,322.16,259.52
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,163.97,128.07
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,295.65,234.68
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,438.49,345.16
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,404.74,315.76
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,364.24,281.73
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,426.24,327.07
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,472.39,359.63
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,496.98,375.93
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,521.13,391.83
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,537.24,401.87
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,552.01,410.98
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,677.84,501.19
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,785.69,575.8
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,719.2,526.25
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,635.9,465.75
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,731.34,534.06
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,818.63,594.21
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,893.72,650.59
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,937.94,679.96
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,623.04,463.31
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,278.05,204.66
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,577.57,433.61
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,801.31,591.88
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,757.06,560.76
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,711.0,528.87
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,621.83,462.32
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,540.5,401.27
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,483.04,358.98
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,430.42,319.74
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,359.8,267.86
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,298.4,222.93
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,268.32,199.87
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,238.24,176.48
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,206.16,151.94
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,174.67,128.23
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,143.38,105.81
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,116.34,92.3
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,85.43,66.83
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,53.62,40.11
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,47.62,34.85
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.81,27.81
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.74,17.68
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,28.98,17.0
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,47.84,33.23
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,73.48,54.7
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,99.19,75.93
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,179.02,141.52
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,268.46,213.03
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,305.22,240.62
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,341.79,267.58
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,576.2,450.06
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,804.71,612.98
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,846.79,638.88
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,886.72,664.2
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,921.34,684.63
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,943.48,696.57
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,965.49,709.67
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,984.08,720.56
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,909.19,667.53
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,786.13,575.58
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,915.59,670.43
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,1000.88,725.6
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,991.58,717.26
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,978.51,707.29
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,959.77,694.92
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,937.46,680.31
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,713.17,525.26
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,467.0,342.28
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,480.31,353.2
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,497.71,366.01
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,629.74,468.19
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,714.15,532.83
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,498.91,374.13
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,310.78,231.29
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,424.35,318.68
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,495.62,368.82
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,416.93,307.82
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,358.31,263.56
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,322.47,231.15
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,269.11,182.19
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,213.65,137.18
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,161.67,98.17
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,111.2,67.97
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,76.73,59.03
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,71.12,54.59
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,65.26,49.76
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.78,42.46
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,49.13,35.53
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,33.27,21.14
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,20.0,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,56.86,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,149.86,109.72
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,235.1,183.51
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,311.43,248.3
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,396.26,318.04
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,471.7,377.44
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,546.95,434.72
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,480.49,379.4
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,372.65,291.97
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,402.11,312.91
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,430.35,332.12
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,655.33,503.64
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,870.21,654.71
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,899.66,670.62
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,932.09,689.67
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,714.84,535.1
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,432.65,322.95
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,554.33,412.49
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,657.3,484.9
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,846.34,622.51
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,996.82,723.55
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,981.5,710.52
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,974.19,704.1
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,825.88,602.04
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,648.1,471.88
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,786.08,576.36
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,874.08,638.79
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,736.38,540.86
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,591.36,433.11
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,563.08,413.91
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,534.63,393.86
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,591.91,439.38
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,612.64,456.16
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,556.69,413.29
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,501.27,370.09
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,443.72,324.17
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,386.7,277.45
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,324.13,225.86
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,266.91,177.94
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,209.43,131.34
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,155.16,90.76
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,103.45,60.77
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,70.91,53.93
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,66.73,50.68
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,60.45,45.49
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,52.16,38.37
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.59,30.7
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,31.41,19.33
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,25.24,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,118.64,85.97
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,201.25,157.33
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,287.71,229.71
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,373.66,299.94
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,453.12,363.07
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,545.13,433.34
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,610.11,480.52
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,676.27,526.5
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,738.9,568.32
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,801.91,609.35
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,846.13,637.72
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,882.97,660.85
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,920.69,683.1
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,955.91,703.4
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,979.46,717.3
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,999.6,729.08
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,1001.75,728.07
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,1011.87,732.55
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,1013.32,732.62
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,1010.96,730.44
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,1001.28,722.23
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,987.89,711.83
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,969.39,699.7
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,947.36,685.38
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,918.27,665.39
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,886.09,643.43
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,850.08,619.96
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,811.32,594.55
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,767.05,565.22
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,720.75,533.09
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,672.25,497.9
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,619.26,458.79
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,563.1,416.47
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,506.52,372.63
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,447.86,326.58
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,389.66,279.42
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,329.42,229.27
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,266.85,177.13
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,207.91,129.24
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,152.14,87.59
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,99.01,57.08
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,66.61,50.37
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,62.6,47.33
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,58.42,43.97
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.71,36.45
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,42.18,29.61
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.42,16.78
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.6,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,96.98,69.04
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,181.28,141.08
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,254.73,203.11
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,336.79,270.53
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,427.68,342.75
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,513.72,409.1
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,577.03,455.59
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,642.24,502.09
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,711.86,549.87
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,775.51,591.82
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,821.23,621.59
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,865.26,649.94
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,904.22,673.21
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,935.08,690.82
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,958.96,703.71
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,979.57,714.48
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,995.76,722.39
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,1008.38,728.09
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,1009.53,727.65
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,1006.89,725.0
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,992.86,715.45
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,986.49,711.09
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,967.87,698.82
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,945.67,684.38
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,917.23,664.56
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,885.57,642.71
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,848.69,618.47
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,809.02,592.29
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,765.24,563.36
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,719.2,531.9
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,669.0,495.57
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,617.21,457.23
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,561.08,414.85
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,503.17,369.97
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,444.04,323.45
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,385.21,275.64
