Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,183.03,107.13
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,122.29,64.33
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,67.96,38.44
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,49.8,36.06
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,46.07,33.1
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,42.26,29.85
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,34.73,23.18
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,26.93,15.64
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,39.19,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,160.66,103.35
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,269.13,207.66
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,353.41,278.84
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,445.9,352.95
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,521.34,410.0
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,600.68,465.75
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,663.38,507.12
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,723.01,544.65
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,777.08,576.95
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,830.1,607.4
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,872.72,631.97
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,913.04,654.82
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,934.84,665.76
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,963.29,681.07
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,984.9,693.43
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,1003.0,703.78
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,1013.3,708.72
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,1019.78,711.5
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,1019.8,710.68
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,1015.91,707.69
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,1005.08,699.82
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,990.42,689.79
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,969.57,676.91
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,945.11,661.92
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,914.92,642.06
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,881.49,620.26
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,843.27,596.64
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,802.25,571.09
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,756.68,542.69
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,708.88,511.33
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,656.23,474.41
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,602.11,435.51
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,542.86,391.98
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,484.5,347.83
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,424.43,301.77
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,365.09,254.66
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,304.17,204.91
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,241.23,153.58
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,182.09,107.34
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,126.58,69.02
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,73.44,43.91
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,56.89,41.76
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,51.87,37.75
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,46.68,33.35
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,37.55,25.39
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.59,15.11
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,14.97,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,105.46,64.34
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,200.73,153.31
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,279.2,218.75
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,365.88,288.06
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,442.36,347.19
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,524.23,407.91
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,462.13,358.17
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,386.33,297.99
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,585.78,445.96
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,776.88,575.58
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,822.91,601.52
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,867.2,627.43
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,907.0,650.12
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,944.52,671.17
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,961.51,680.65
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,982.19,692.77
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,998.89,701.07
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,1011.94,707.24
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,862.55,611.4
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,694.82,495.59
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,858.73,612.24
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,986.0,692.6
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,966.26,679.91
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,942.96,666.42
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,832.18,593.52
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,703.13,502.58
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,772.06,555.29
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,801.79,578.04
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,756.55,548.7
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,709.09,516.5
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,656.94,479.83
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,604.03,441.53
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,546.64,398.88
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,488.56,354.28
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,427.59,306.69
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,367.18,257.93
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,305.62,206.79
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,245.7,156.88
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,181.06,105.93
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,123.68,66.16
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,68.51,40.61
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,52.56,38.54
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,48.12,34.95
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,43.56,31.02
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,34.71,23.21
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.48,14.07
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,35.37,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,147.83,90.39
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,249.78,194.06
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,334.83,266.35
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,427.17,340.78
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,498.4,394.58
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,572.53,447.37
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,636.97,490.84
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,702.32,533.36
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,754.47,565.46
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,805.47,596.06
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,850.04,622.97
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,892.64,648.29
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,919.29,663.63
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,948.84,680.94
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,971.1,693.91
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,989.94,704.87
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,1000.15,709.12
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,1006.63,711.24
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,1006.69,710.97
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,1002.95,708.54
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,988.41,698.55
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,970.31,686.5
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,949.8,673.95
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,925.91,659.28
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,895.0,639.17
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,861.33,617.23
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,822.51,592.74
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,781.34,566.5
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,734.97,535.24
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,687.32,502.36
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,636.6,467.37
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,584.03,429.99
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,526.11,386.63
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,470.29,343.76
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,412.86,299.26
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,356.95,254.65
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,300.15,208.39
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,244.9,163.52
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,184.09,121.54
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,145.72,100.18
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,110.04,79.54
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,96.93,75.41
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,80.33,61.81
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,63.26,47.4
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,45.05,31.58
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,26.94,14.64
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,14.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,108.76,62.37
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,214.07,164.99
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,294.97,234.4
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,385.41,308.95
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,473.49,379.11
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,563.65,448.13
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,500.92,396.13
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,396.4,311.83
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,606.11,473.4
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,804.97,613.04
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,847.31,639.38
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,887.49,665.04
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,921.19,684.78
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,941.84,695.69
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,962.9,706.7
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,980.52,715.48
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,991.91,720.56
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,999.6,723.4
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,998.94,722.14
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,994.46,718.62
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,980.21,707.49
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,962.33,694.22
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,719.08,527.94
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,439.24,321.71
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,359.24,264.71
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,274.21,202.28
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,432.03,320.35
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,560.62,413.02
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,645.18,477.34
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,688.7,510.88
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,557.42,413.73
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,444.26,329.24
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,474.57,352.64
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,470.33,346.83
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,411.33,299.45
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,353.1,251.46
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,283.3,197.68
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,233.52,161.93
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,183.8,117.7
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,119.3,66.05
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,67.52,42.6
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,55.05,40.81
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,49.93,36.51
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,44.65,31.85
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.59,22.07
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.52,11.53
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,105.77,57.73
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,208.93,160.8
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,289.81,230.82
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,380.17,306.18
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,459.01,369.31
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,538.91,430.92
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,468.33,372.37
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,356.01,281.02
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,400.24,314.14
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,444.62,346.22
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,663.07,511.87
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,869.13,654.85
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,716.57,541.6
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,520.77,392.21
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,761.05,572.09
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,971.77,714.79
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,738.94,549.64
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,447.24,331.76
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,547.96,406.28
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,628.64,463.8
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,628.45,462.59
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,627.08,461.0
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,559.8,411.71
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,482.26,354.97
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,698.91,518.08
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,847.78,623.65
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,810.34,597.52
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,775.51,574.26
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,729.89,543.15
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,682.5,509.1
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,630.76,472.18
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,577.96,433.36
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,517.39,386.68
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,460.84,342.03
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,403.1,295.53
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,346.75,249.05
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,289.83,201.81
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,236.06,157.33
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,181.78,114.95
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,130.59,79.76
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,83.77,57.88
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,71.87,55.35
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.94,47.8
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.64,39.65
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,40.2,27.61
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,24.84,11.79
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.32,1.34
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,24.69,14.02
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,43.2,29.67
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,61.88,45.35
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,82.55,62.43
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,102.97,79.01
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,155.23,121.73
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,223.36,176.07
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,297.94,234.6
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,391.62,305.77
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,488.61,379.22
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,607.67,465.91
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,635.67,482.69
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,662.02,498.69
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,658.81,494.0
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,653.13,487.89
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,727.17,540.25
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,816.77,600.81
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,749.5,551.24
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,697.06,512.26
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,662.86,488.38
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,644.43,474.93
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,625.39,461.06
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,605.93,446.94
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,620.93,458.56
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,642.6,474.29
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,547.56,405.79
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,468.22,347.93
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,407.69,304.38
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,357.65,267.81
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,354.44,265.93
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,349.46,262.41
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,182.28,137.16
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,19.44,9.94
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.01,6.48
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,10.58,2.94
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,21.17,11.59
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,31.76,20.27
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,27.77,17.14
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,23.78,13.97
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,19.8,10.73
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,15.83,8.04
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.3,4.98
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.78,1.88
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.7,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,14.95,6.46
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,25.54,15.63
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,36.16,24.78
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,47.68,34.58
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,59.26,44.27
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,64.11,48.2
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,69.01,52.11
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,87.4,67.13
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,105.97,82.12
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,95.83,73.53
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,86.2,65.45
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,87.1,65.86
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,88.02,66.31
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,115.54,88.39
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,143.32,110.44
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,185.41,143.58
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,227.7,176.36
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,235.2,181.93
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,242.6,187.51
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,240.29,185.21
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,237.98,182.98
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,225.3,173.07
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,212.81,163.35
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,226.75,174.21
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,240.4,184.79
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,231.03,177.57
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,221.78,170.51
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,191.06,146.39
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,161.03,122.77
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,169.04,129.54
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,176.74,136.07
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,195.76,151.29
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,213.4,165.35
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,163.03,125.91
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,114.17,87.35
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,157.52,121.16
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,191.41,146.4
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,162.4,123.66
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,134.43,102.39
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,107.77,87.82
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,89.35,72.06
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,71.82,56.86
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,53.92,40.98
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,35.98,24.71
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,17.58,5.21
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,30.72,9.8
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,67.27,49.38
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,121.7,96.53
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,168.52,136.88
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,214.42,175.54
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,262.0,214.53
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,171.7,138.9
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,87.65,67.2
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,99.81,76.86
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,111.97,86.3
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,231.61,183.1
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,347.14,273.22
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,368.94,288.16
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,390.53,303.08
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,524.44,405.12
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,659.63,503.53
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,670.91,507.62
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,680.24,511.17
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,711.28,532.85
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,740.34,552.8
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,648.55,485.81
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,574.64,430.96
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,571.58,429.18
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,567.55,426.3
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,540.71,406.77
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,514.26,387.6
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,458.28,346.78
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,414.59,314.59
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,406.11,308.9
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,396.67,302.27
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,420.16,320.69
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,431.64,329.4
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,414.03,315.94
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,388.91,296.19
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,336.53,255.5
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,289.5,218.88
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,229.89,173.75
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,182.57,139.01
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,155.91,118.47
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,130.06,98.88
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,88.44,70.84
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,55.84,42.91
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,49.9,37.73
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,42.02,30.59
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.65,20.05
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.9,4.42
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,127.93,51.71
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,260.85,204.14
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,347.68,281.19
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,443.47,361.15
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,519.23,421.89
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,598.8,481.32
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,662.19,524.36
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,722.4,563.14
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,775.8,595.46
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,828.12,625.78
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,871.26,650.09
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,912.09,672.26
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,933.64,682.08
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,961.88,696.33
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,982.89,707.14
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,1000.35,715.82
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,1009.94,718.26
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,1015.71,718.52
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,1014.58,716.98
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,1009.52,713.28
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,999.68,706.24
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,985.89,696.93
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,964.25,683.5
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,938.95,667.91
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,908.28,648.35
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,874.28,626.66
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,835.09,602.16
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,793.07,575.66
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,745.88,545.47
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,696.42,512.11
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,643.99,474.9
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,590.01,435.45
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,532.12,391.92
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,473.41,346.23
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,412.82,297.41
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,352.53,247.38
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,286.36,192.18
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,224.73,140.46
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,163.87,92.47
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,106.31,54.23
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,50.54,37.38
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,44.41,32.32
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,36.39,25.43
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,32.01,21.44
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,24.34,14.33
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.41,1.03
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,138.2,48.3
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,285.94,225.9
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,374.23,306.47
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,471.51,389.59
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,547.75,451.4
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,623.59,508.47
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,687.87,555.16
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,752.5,600.56
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,806.26,636.95
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,858.78,671.83
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,892.38,691.61
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,932.35,715.79
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,964.33,732.99
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,993.18,747.88
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,1013.64,759.98
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,1030.39,769.73
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,1040.16,773.45
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,1045.94,774.7
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,1045.14,773.3
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1040.23,769.4
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1027.41,759.24
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1010.62,746.65
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,988.29,731.71
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,962.19,714.34
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,931.12,692.3
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,896.62,668.02
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,856.21,640.78
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,812.86,611.41
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,765.18,579.0
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,715.1,543.21
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,660.64,503.3
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,604.58,460.95
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,545.27,413.92
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,485.45,365.08
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,422.83,312.65
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,357.62,256.92
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,292.75,200.73
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,229.55,146.28
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,166.9,96.09
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,107.76,56.36
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,51.46,38.86
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,43.17,31.82
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,38.59,27.83
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,33.89,23.51
