Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,25.38,15.42
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,140.06,38.8
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,291.31,229.26
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,380.38,310.77
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,478.5,394.38
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,554.53,455.87
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,629.86,512.55
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,694.44,557.23
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,759.32,599.85
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,812.4,630.82
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,864.06,659.21
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,906.8,684.15
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,937.5,700.75
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,968.7,717.66
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,996.65,732.32
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,1016.44,742.34
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,1032.52,750.13
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,1041.21,751.92
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,1045.89,751.42
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,1044.45,748.75
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1038.94,743.78
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1027.22,733.75
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1011.48,721.5
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,988.56,707.3
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,961.9,690.89
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,929.71,670.53
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,894.1,647.94
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,853.33,622.39
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,809.68,594.77
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,761.66,563.95
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,711.28,529.58
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,656.6,490.8
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,600.38,449.56
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,540.88,404.41
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,480.7,357.01
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,417.91,306.36
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,355.52,254.23
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,288.05,196.72
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,225.29,143.04
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,163.16,93.35
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,104.59,54.35
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,48.1,36.05
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,44.75,33.19
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,36.68,26.18
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,32.32,22.13
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,23.73,13.92
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.81,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.3
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,11.7
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,18.97
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,26.88
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,34.63
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,41.47,29.28
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,35.28,23.96
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,218.5,174.86
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,405.16,316.41
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,429.76,331.69
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,453.27,347.51
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,404.73,309.29
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,372.31,282.94
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,288.69,219.82
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,196.09,148.68
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,303.21,229.98
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,398.55,298.79
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,621.34,460.4
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,819.54,593.48
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,749.01,541.29
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,693.98,501.73
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,594.08,432.64
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,499.46,365.85
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,555.26,406.75
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,593.48,433.78
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,625.31,456.96
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,646.7,472.68
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,681.36,499.65
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,685.68,504.8
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,572.06,423.64
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,468.76,349.07
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,361.65,271.48
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,271.63,205.15
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,144.7,108.87
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,19.41,10.1
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,87.82,65.1
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,149.4,113.69
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,130.03,98.88
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,111.3,84.68
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,92.56,73.65
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,76.05,59.74
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,58.32,44.54
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,40.38,28.81
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,25.27,14.94
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.68,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,106.85,7.25
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,223.03,172.05
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,308.7,247.87
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,407.66,328.63
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,485.76,388.85
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,567.62,448.53
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,634.37,494.29
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,702.13,539.09
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,757.31,573.72
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,811.58,606.94
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,857.0,634.76
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,900.43,661.0
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,926.56,675.84
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,956.04,693.01
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,979.11,706.63
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,998.72,718.22
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,1008.67,722.49
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,1014.84,724.65
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,1014.53,724.37
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,1010.38,721.91
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,1001.27,715.11
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,998.9,712.74
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,976.65,698.63
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,950.73,682.47
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,918.47,661.59
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,882.91,638.57
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,842.71,613.14
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,799.72,585.7
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,751.85,555.12
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,701.83,520.69
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,647.41,481.56
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,591.58,440.24
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,531.75,394.84
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,471.04,347.27
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,408.6,297.29
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,347.0,246.31
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,284.06,193.03
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,223.33,141.9
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,158.83,91.38
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,101.98,54.38
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,50.69,37.78
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,47.39,34.97
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,41.77,30.1
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,36.01,24.82
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,25.3,14.55
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,14.09,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,100.43,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,209.97,159.82
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,295.05,235.28
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,393.42,316.18
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,470.83,376.82
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,552.08,437.43
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,618.32,485.66
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,685.65,533.17
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,744.6,572.44
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,803.24,610.58
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,847.45,637.52
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,884.01,659.04
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,917.18,678.15
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,947.43,695.23
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,969.39,706.9
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,987.91,716.47
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,999.47,722.23
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,1007.32,725.8
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,1006.46,724.92
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,1001.76,721.82
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,988.16,713.19
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,970.9,702.39
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,949.7,689.12
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,925.0,673.64
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,894.43,652.99
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,860.69,630.28
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,820.83,604.32
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,778.45,576.51
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,731.21,544.39
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,682.03,509.52
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,629.17,470.87
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,575.22,430.37
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,517.23,385.85
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,459.32,339.98
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,396.82,289.24
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,337.46,239.62
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,276.58,188.51
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,218.46,140.12
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,160.45,95.29
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,107.02,60.9
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,60.12,45.51
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,55.68,41.82
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,48.31,35.45
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.59,26.78
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.83,14.54
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,14.55,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,72.59,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,154.3,115.47
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,247.41,197.09
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,339.59,274.7
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,326.66,265.18
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,320.04,258.91
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,297.89,239.47
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,269.09,214.22
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,185.69,146.16
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,98.46,74.17
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,180.27,139.8
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,283.03,219.86
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,413.38,320.15
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,527.56,405.01
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,467.51,357.43
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,387.54,295.46
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,399.38,303.38
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,410.87,310.75
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,713.03,539.48
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,955.59,708.05
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,830.84,618.27
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,693.41,516.28
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,674.03,502.75
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,653.82,488.01
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,759.64,568.55
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,835.56,622.52
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,796.66,595.3
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,755.33,567.05
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,709.81,534.67
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,662.3,499.77
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,610.6,461.05
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,557.88,420.66
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,501.22,375.56
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,444.6,329.44
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,383.44,279.55
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,325.43,230.9
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,266.03,180.88
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,209.17,133.45
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,152.7,89.91
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,100.84,56.84
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,56.58,42.43
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,52.41,38.86
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,45.35,32.76
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.27,24.65
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.86,12.5
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,87.98,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,184.92,137.67
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,270.67,214.63
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,367.26,295.37
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,451.25,362.72
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,538.49,429.69
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,605.1,477.86
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,672.96,524.95
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,731.75,563.99
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,790.37,601.86
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,834.13,628.26
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,870.5,649.22
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,748.39,560.72
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,578.74,433.79
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,792.3,588.23
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,974.79,705.46
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,985.35,707.56
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,992.22,709.01
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,991.32,707.13
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,986.61,703.08
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,968.59,689.88
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,957.3,681.23
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,935.86,667.57
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,910.94,651.83
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,879.88,630.9
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,845.73,608.03
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,806.62,583.11
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,764.9,556.3
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,718.87,526.39
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,670.8,492.83
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,618.0,455.03
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,564.54,415.58
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,506.63,371.69
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,448.43,326.11
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,388.09,278.04
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,328.67,229.2
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,267.87,178.33
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,209.38,129.87
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,147.72,82.72
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,93.78,49.1
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,48.29,35.03
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,44.48,31.86
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,38.75,26.91
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,32.88,21.55
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,22.04,10.53
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,91.25,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,194.0,143.05
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,280.55,221.28
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,381.56,304.99
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,471.62,377.53
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,567.44,450.79
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,633.21,497.36
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,700.1,543.09
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,563.41,438.77
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,379.27,293.83
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,477.42,368.69
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,597.91,455.52
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,481.55,365.8
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,359.59,271.32
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,375.25,282.16
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,390.66,292.22
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,544.03,404.38
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,695.78,509.59
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,708.46,516.97
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,719.32,524.1
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,713.59,518.76
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,706.27,512.55
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,589.49,430.17
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,479.0,350.65
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,704.43,518.6
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,859.12,624.88
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,818.67,596.99
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,775.48,568.61
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,728.18,536.39
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,678.69,500.63
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,625.27,462.79
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,570.52,422.69
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,510.67,376.69
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,450.33,329.0
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,388.83,279.65
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,328.28,229.53
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,266.9,177.82
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,208.04,128.83
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,149.49,84.01
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,91.12,47.19
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,46.93,33.98
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,43.86,31.32
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,38.08,26.32
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,32.17,20.89
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,21.27,9.34
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,98.54,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,213.36,155.58
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,303.73,237.14
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,404.41,319.26
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,490.69,387.58
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,582.62,455.84
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,641.22,497.54
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,705.12,541.91
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,375.24,297.2
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.04
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,94.92,70.9
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,192.9,147.53
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,593.87,459.73
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,933.73,693.36
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,953.76,703.8
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,970.34,714.68
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,641.93,486.51
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,218.76,163.5
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,356.78,269.14
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,481.52,360.91
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,739.35,554.75
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,936.11,693.3
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,915.51,680.42
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,891.58,666.55
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,857.77,644.39
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,821.59,620.4
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,783.77,595.8
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,743.64,568.69
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,596.14,456.29
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,458.42,349.57
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,312.38,239.51
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,172.73,131.34
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,328.74,253.86
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,434.29,329.76
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,336.34,253.48
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,265.25,200.77
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,216.02,162.51
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,173.79,130.45
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,143.49,107.03
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,117.55,88.01
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,92.0,73.64
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,74.28,58.41
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,56.45,42.75
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,38.26,26.49
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,22.53,9.65
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,78.41,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,213.45,160.71
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,304.24,248.17
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,405.32,335.64
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,484.04,401.76
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,566.88,467.64
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,632.78,516.55
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,699.77,564.36
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,643.37,517.44
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,563.3,450.37
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,601.19,476.67
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,637.75,500.8
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,658.09,512.36
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,676.06,522.18
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,696.38,534.27
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,714.97,545.03
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,878.05,662.49
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,996.17,738.38
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,995.23,733.66
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,990.47,727.66
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,979.84,718.45
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,965.42,707.0
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,943.56,692.65
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,918.19,676.1
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,887.46,654.74
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,853.5,631.3
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,813.4,604.91
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,770.69,576.58
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,723.78,543.84
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,674.75,507.55
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,622.02,468.49
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,568.6,427.79
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,509.09,381.42
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,449.74,333.75
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,388.73,284.0
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,328.75,233.62
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,267.38,181.07
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,207.9,130.8
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,145.15,82.29
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,90.33,48.33
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,47.3,34.98
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,42.6,30.93
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,36.73,25.71
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,30.74,20.03
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,15.09,3.78
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,108.5,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,280.51,209.81
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,374.8,304.45
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,474.4,390.37
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,552.99,454.68
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,634.85,517.41
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,699.89,563.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,765.29,608.34
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,721.16,572.31
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,649.01,514.95
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,686.12,539.65
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,721.32,561.67
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,872.73,666.95
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,1001.74,749.67
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,1021.62,758.52
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,1037.7,766.01
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,1046.24,768.74
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,1050.72,769.06
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1048.59,766.82
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1042.3,762.14
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1027.75,751.33
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,1009.22,738.16
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,985.94,723.46
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,958.87,706.32
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,925.97,685.29
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,889.68,661.92
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,847.55,634.44
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,802.56,604.75
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,752.95,571.49
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,701.2,534.06
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,645.68,493.37
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,588.7,450.2
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,528.27,402.09
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,467.49,352.15
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,391.32,290.07
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,322.25,232.45
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,268.08,183.48
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,211.23,132.86
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,149.08,84.16
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,91.24,48.36
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,44.19,32.9
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,41.31,30.36
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,35.31,24.94
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,29.18,19.01
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,14.34,2.39
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
