Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,93.79,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,248.07,182.71
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,342.88,276.52
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,448.49,365.07
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,528.69,428.52
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,612.97,489.8
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,680.23,534.66
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,743.81,574.61
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,800.07,607.64
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,855.12,638.49
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,898.88,663.78
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,940.22,687.22
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,973.03,704.94
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,992.35,714.16
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,1013.14,725.37
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,1030.25,734.35
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,1039.46,737.19
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,1044.7,737.87
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1042.86,735.89
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1036.97,731.71
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1025.72,724.05
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,1010.42,714.09
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,986.7,699.54
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,959.27,682.83
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,925.99,661.99
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,889.37,638.97
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,847.63,613.05
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,803.08,585.1
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,753.21,553.13
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,701.21,516.95
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,645.05,476.91
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,587.58,434.64
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,527.14,389.04
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,466.16,341.25
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,400.6,288.97
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,337.1,236.42
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,272.59,181.93
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,210.44,129.99
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,148.26,82.61
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,90.54,47.84
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,44.3,32.56
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,40.62,29.35
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,34.59,23.94
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,28.43,18.0
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,14.0,0.74
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,90.87,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,241.76,174.24
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,337.01,269.64
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,443.4,358.46
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,522.51,422.05
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,605.64,483.98
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,672.07,529.56
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,734.87,570.45
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,790.11,604.93
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,844.16,637.55
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,887.59,663.48
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,928.62,687.51
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,960.42,704.54
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,978.94,712.98
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,999.62,723.09
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,1016.67,730.9
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,1025.76,733.84
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,1030.94,734.56
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,1028.67,732.98
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1022.39,729.13
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1010.37,721.04
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,994.38,710.57
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,971.4,696.05
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,944.71,679.3
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,912.2,658.0
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,876.36,634.54
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,834.88,608.51
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,790.61,580.37
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,741.86,548.7
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,690.92,512.84
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,635.44,472.48
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,578.62,429.93
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,518.43,383.54
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,457.06,334.78
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,393.64,283.49
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,331.11,231.37
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,267.16,177.27
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,205.6,125.98
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,144.87,80.09
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,88.66,46.83
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,43.99,31.99
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,39.89,28.44
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,33.84,23.03
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,27.66,17.05
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.65,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,72.84,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,201.66,140.76
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,295.76,235.3
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,401.66,325.16
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,487.36,395.03
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,578.0,464.62
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,644.78,513.27
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,712.6,560.98
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,766.02,596.16
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,824.56,634.08
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,867.22,660.5
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,907.56,685.01
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,941.03,704.58
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,971.49,722.04
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,981.63,725.6
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,998.41,733.85
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,1006.85,735.18
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,1011.47,734.22
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,1009.73,731.92
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,1004.07,727.3
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,991.46,717.28
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,975.01,705.0
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,952.04,689.72
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,925.5,672.24
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,893.69,650.35
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,858.66,626.39
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,817.71,599.18
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,774.1,570.1
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,725.79,537.42
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,675.48,501.18
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,621.31,461.31
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,565.95,419.49
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,506.46,373.46
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,446.47,325.68
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,384.36,275.48
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,323.31,224.75
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,260.99,172.35
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,201.47,123.24
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,138.77,76.3
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,84.1,44.25
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,46.34,33.68
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,42.39,30.25
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,35.62,24.25
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.67,17.54
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,14.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,18.71,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,46.85,27.92
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,107.64,82.96
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,159.78,128.34
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,206.34,167.8
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,254.21,207.18
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,296.93,240.99
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,340.45,274.34
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,374.8,299.16
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,408.18,322.61
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,439.14,343.28
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,469.43,362.72
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,498.47,380.21
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,526.86,396.51
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,545.05,406.47
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,562.23,415.61
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,574.44,421.53
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,585.46,426.66
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,667.4,483.5
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,728.96,525.34
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,851.09,610.82
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,938.58,667.31
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,916.43,654.96
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,890.96,641.37
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,861.73,623.72
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,829.14,603.52
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,743.34,545.57
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,656.61,483.71
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,664.65,492.72
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,651.74,485.59
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,598.38,447.16
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,544.15,407.08
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,482.83,359.65
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,423.19,312.48
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,364.39,265.23
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,307.44,218.25
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,250.0,170.23
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,195.69,125.63
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,141.73,85.39
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,93.47,56.55
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,58.82,44.46
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,51.98,38.45
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.35,29.11
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,30.37,18.79
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,48.5,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,145.74,95.16
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,235.93,185.26
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,333.87,267.65
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,263.03,212.14
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,164.52,130.83
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,79.76,61.36
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,10.55,3.13
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.1
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,109.21,83.33
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,159.4,123.04
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,210.57,162.56
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,214.19,164.38
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,217.94,166.45
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,304.96,232.51
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,376.86,285.22
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,603.66,453.09
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,810.53,595.56
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,783.47,572.79
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,740.3,541.76
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,858.73,625.37
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,931.18,670.22
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,909.79,655.63
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,885.04,639.91
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,855.07,620.83
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,822.02,599.73
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,783.01,574.58
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,745.94,550.59
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,699.25,517.59
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,650.66,482.13
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,597.41,443.47
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,543.24,403.01
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,485.74,358.87
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,428.37,313.39
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,368.65,265.39
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,310.24,217.04
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,247.46,164.74
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,190.46,117.88
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,134.28,76.0
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,83.27,46.31
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,49.69,36.65
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,45.11,32.63
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,37.16,25.55
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.39,16.18
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,52.53,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,153.33,97.06
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,248.7,195.79
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,351.41,283.53
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,436.34,354.13
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,524.68,424.69
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,338.96,275.5
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,85.96,64.87
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,99.18,75.3
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,112.4,85.34
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,154.09,118.22
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,196.34,150.91
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,210.77,161.41
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,225.25,171.92
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,478.1,368.85
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,718.09,544.54
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,864.2,648.55
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,976.8,721.75
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,733.47,549.39
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,441.97,330.11
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,410.35,306.58
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,379.61,282.87
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,503.64,375.8
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,619.04,459.39
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,559.85,415.28
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,515.55,382.16
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,532.67,395.96
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,553.39,411.67
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,620.83,464.57
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,652.83,490.1
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,599.75,449.83
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,546.15,408.51
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,487.24,362.24
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,428.86,315.06
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,368.19,265.45
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,308.86,215.7
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,248.64,164.87
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,188.26,115.22
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,131.41,72.95
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,79.76,43.23
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,47.02,34.07
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,42.73,30.3
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,35.1,23.53
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,27.25,15.6
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,15.01,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,47.76,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,142.76,85.62
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,239.26,186.6
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,341.58,273.89
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,432.47,349.53
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,529.7,427.47
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,599.1,479.78
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,669.97,531.3
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,734.55,576.81
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,799.37,621.42
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,838.2,645.55
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,880.35,671.7
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,918.68,695.03
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,954.33,716.28
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,974.81,726.35
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,981.43,727.14
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,992.58,731.94
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,1000.01,734.35
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,998.13,731.89
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,992.35,727.08
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,981.61,718.05
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,966.93,706.63
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,943.77,690.85
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,917.03,672.83
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,885.0,649.97
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,849.74,625.06
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,809.07,597.51
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,765.72,568.19
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,717.32,535.03
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,666.94,498.22
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,612.86,457.73
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,557.54,415.26
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,498.63,368.93
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,438.27,320.18
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,375.56,268.87
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,313.97,217.18
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,251.65,164.45
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,192.16,115.32
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,132.76,71.48
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,78.29,40.84
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,41.35,29.29
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,37.97,26.29
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,30.95,20.05
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.75,12.58
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,45.06,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,135.47,77.12
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,234.3,182.88
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,337.35,271.18
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,425.48,344.55
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,527.19,425.47
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,596.42,477.79
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,667.11,529.25
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,734.09,576.4
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,801.5,622.64
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,840.11,646.8
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,881.83,672.89
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,918.68,695.51
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,952.81,716.07
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,963.06,719.58
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,979.93,727.82
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,990.73,732.34
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,997.78,734.52
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,995.29,731.67
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,988.92,726.47
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,975.81,715.84
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,958.93,702.92
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,936.43,687.52
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,910.37,669.87
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,878.32,646.9
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,843.14,621.93
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,802.41,594.48
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,759.06,565.12
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,710.74,531.34
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,660.5,494.32
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,606.8,453.77
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,551.97,411.38
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,492.63,364.73
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,432.93,316.48
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,371.27,266.06
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,310.84,215.37
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,249.33,163.41
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,190.77,115.19
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,129.24,69.65
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,75.9,39.74
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,43.41,30.87
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,38.89,26.9
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,31.49,20.33
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,23.87,12.21
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,10.55,0.32
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,23.36,12.95
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,36.48,24.14
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,53.28,38.18
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,69.83,51.82
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,86.24,65.08
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,102.56,78.01
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,204.11,160.41
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,299.77,235.74
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,393.92,308.17
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,473.66,367.88
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,598.14,460.7
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,726.03,552.41
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,744.16,561.52
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,759.91,569.44
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,877.74,652.59
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,978.42,716.98
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,976.79,713.92
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,971.39,709.24
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,956.19,697.14
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,947.07,689.3
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,924.41,673.77
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,898.3,656.14
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,865.87,634.61
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,830.44,611.08
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,714.8,529.47
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,589.12,436.68
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,505.23,375.65
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,422.93,314.91
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,430.44,321.13
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,424.38,316.4
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,384.29,285.93
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,344.01,254.77
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,324.07,236.6
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,287.64,203.41
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,234.63,159.65
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,184.34,119.08
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,132.92,81.03
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,84.89,52.01
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,55.47,41.28
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,46.29,33.33
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,35.1,23.4
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.51,11.56
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,22.86,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,62.35,27.21
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,144.6,109.98
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,215.95,171.31
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,280.68,225.76
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,350.3,282.47
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,441.82,354.8
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,521.97,416.68
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,558.07,441.8
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,591.95,464.85
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,564.38,440.64
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,549.58,425.76
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,735.36,564.93
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,913.34,685.56
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,798.62,603.34
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,659.02,497.88
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,561.98,424.76
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,464.51,349.99
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,615.7,462.53
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,727.89,543.61
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,758.3,563.44
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,771.38,571.93
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,764.02,566.71
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,753.81,559.66
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,711.88,528.42
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,670.19,497.43
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,639.12,476.4
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,599.38,449.0
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,557.37,418.59
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,515.93,388.18
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,488.49,368.01
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,461.96,347.62
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,444.33,332.95
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,412.1,304.81
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,353.36,256.6
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,296.39,208.85
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,238.06,159.78
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,183.24,114.84
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,129.31,75.27
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,81.39,48.14
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,52.62,39.05
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,46.01,33.2
